ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 00:00,2,0.000,ALERT,214.19,303.88,60.012,1461902403,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,385452.8,385452.8,28249,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902405,444572.00
04/29/2016 00:00,2,0.000,ALERT,213.29,302.98,60.002,1461902403,"274151322000085","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,650074.6,650074.6,21857,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902407,444573.00
04/29/2016 00:00,2,0.000,ALERT,214.19,303.58,59.986,1461902403,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,376384.8,376384.8,28715,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902409,444574.00
04/29/2016 00:00,2,0.000,ALERT,213.74,303.88,60.002,1461902403,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,377645.2,377645.2,28659,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902411,444575.00
04/29/2016 00:00,2,0.000,ALERT,213.29,302.98,60.002,1461902403,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,381810.0,381810.0,33218,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902413,444576.00
04/29/2016 00:00,2,0.000,ALERT,212.83,303.28,60.002,1461902403,"274151322000052","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,660595.1,660595.1,22075,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902414,444577.00
04/29/2016 00:00,2,0.000,ALERT,213.74,303.28,60.007,1461902403,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,387892.8,387892.8,33220,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902416,444578.00
04/29/2016 00:00,2,0.000,ALERT,213.51,303.28,60.012,1461902403,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,385534.6,385534.6,33014,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902418,444579.00
04/29/2016 00:00,2,0.000,ALERT,214.19,303.88,59.996,1461902403,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,379118.9,379118.9,33188,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902420,444580.00
04/29/2016 00:00,2,0.000,ALERT,213.06,302.98,59.991,1461902403,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,390889.7,390889.7,33129,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902422,444581.00
04/29/2016 00:00,2,0.000,ALERT,213.29,301.77,60.012,1461902403,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,530879.3,530879.3,23020,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902424,444582.00
04/29/2016 00:00,2,0.000,ALERT,213.51,304.48,59.965,1461902403,"201051344000579","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,391319.4,391319.4,8730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902425,444583.00
04/29/2016 00:00,2,0.000,ALERT,213.29,303.28,60.012,1461902403,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,388042.1,388042.1,33151,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902427,444584.00
04/29/2016 00:00,2,0.000,ALERT,213.74,302.68,60.028,1461902403,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,390203.5,390203.5,33156,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902429,444585.00
04/29/2016 00:00,2,0.000,ALERT,213.74,302.37,60.039,1461902403,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,383221.8,383221.8,33310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902431,444586.00
04/29/2016 00:00,2,0.000,ALERT,213.29,302.68,59.996,1461902403,"274151322000083","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,654713.2,654713.2,22139,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902433,444587.00
04/29/2016 00:00,2,0.000,ALERT,213.74,302.98,59.996,1461902403,"274151322000076","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,696640.4,696640.4,22134,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902434,444588.00
04/29/2016 00:00,2,0.000,ALERT,213.74,304.48,59.996,1461902403,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,376713.1,376713.1,28388,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902436,444589.00
04/29/2016 00:00,2,0.000,ALERT,213.06,303.58,59.986,1461902403,"274151322000095","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,689568.8,689568.8,22038,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902438,444590.00
04/29/2016 00:00,2,0.000,ALERT,213.51,303.88,59.991,1461902403,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,374070.5,374070.5,28680,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902440,444591.00
04/29/2016 00:00,2,0.000,ALERT,213.51,302.37,60.018,1461902403,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,387774.3,387774.3,33197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902442,444592.00
04/29/2016 00:00,2,0.000,ALERT,213.51,304.18,59.996,1461902403,"201051344000458","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,384736.8,384736.8,28601,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902444,444593.00
04/29/2016 00:00,2,0.000,ALERT,214.19,303.88,59.991,1461902403,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,383176.2,383176.2,28195,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902445,444594.00
04/29/2016 00:00,2,0.000,ALERT,213.96,302.98,59.986,1461902403,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,389721.4,389721.4,33027,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902447,444595.00
04/29/2016 00:00,2,0.000,ALERT,213.74,302.37,59.991,1461902403,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,386715.6,386715.6,33031,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902449,444596.00
04/29/2016 00:00,2,0.000,ALERT,213.96,302.98,59.991,1461902403,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,391904.2,391904.2,32888,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902451,444597.00
04/29/2016 00:00,2,0.000,ALERT,213.74,302.07,60.012,1461902403,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,383943.7,383943.7,33253,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902452,444598.00
04/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1461902403,"274151322000088","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,633685.5,633685.5,21817,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902454,444599.00
04/29/2016 00:00,2,0.000,ALERT,213.96,301.77,59.981,1461902403,"274151322000068","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,530666.9,530666.9,23226,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902456,444600.00
04/29/2016 00:00,2,0.000,ALERT,213.29,302.98,59.986,1461902403,"201051344001135","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,380214.6,380214.6,33206,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902458,444601.00
04/29/2016 00:00,2,0.000,ALERT,213.29,304.48,59.970,1461902403,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,388098.6,388098.6,28640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902460,444602.00
04/29/2016 00:00,2,0.000,ALERT,213.51,302.37,59.981,1461902403,"201051344001203","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,386852.1,386852.1,33206,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902462,444603.00
04/29/2016 00:00,2,0.000,ALERT,213.06,303.28,59.981,1461902403,"274151322000054","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,647545.8,647545.8,21844,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902463,444604.00
04/29/2016 00:00,2,0.000,ALERT,213.74,302.98,59.981,1461902403,"201051344000867","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,376045.4,376045.4,28646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902465,444605.00
04/29/2016 00:00,2,0.000,ALERT,213.51,302.37,59.981,1461902403,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,385663.0,385663.0,33079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902467,444606.00
04/29/2016 00:00,2,0.000,ALERT,213.51,303.58,59.975,1461902403,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,391430.7,391430.7,28027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902469,444607.00
04/29/2016 00:00,2,0.000,ALERT,213.74,302.98,59.970,1461902403,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,383951.3,383951.3,28335,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902470,444608.00
04/29/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1461902403,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,392709.3,392709.3,27964,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902472,444609.00
04/29/2016 00:00,2,0.000,ALERT,213.51,303.88,59.970,1461902403,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,384318.9,384318.9,28432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902474,444610.00
04/29/2016 00:00,2,0.000,ALERT,213.74,303.58,59.975,1461902403,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,379018.6,379018.6,28697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902476,444611.00
04/29/2016 00:00,2,0.000,ALERT,214.19,304.18,59.981,1461902403,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.38,0.0,0.0,0.000,385833.5,385833.5,28109,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461902478,444612.00
04/29/2016 00:00,2,0.000,ALERT,213.29,301.47,59.981,1461902403,"274151322000087","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,621585.5,621585.5,21923,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461902480,444613.00
04/29/2016 00:15,2,0.000,ALERT,214.19,303.88,59.965,1461903303,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,385452.8,385452.8,28251,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903305,444614.00
04/29/2016 00:15,2,0.000,ALERT,213.51,302.37,59.970,1461903303,"274151322000085","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,650074.6,650074.6,21859,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903307,444615.00
04/29/2016 00:15,2,0.000,ALERT,214.41,303.58,59.970,1461903303,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,376384.8,376384.8,28717,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903309,444616.00
04/29/2016 00:15,2,0.000,ALERT,213.74,303.88,59.965,1461903303,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,377645.2,377645.2,28661,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461903311,444617.00
04/29/2016 00:15,2,0.000,ALERT,213.51,302.68,59.970,1461903303,"201051344000646","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,381810.0,381810.0,33220,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903313,444618.00
04/29/2016 00:15,2,0.000,ALERT,213.06,302.98,59.959,1461903303,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,660595.1,660595.1,22077,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903314,444619.00
04/29/2016 00:15,2,0.000,ALERT,213.74,302.98,59.970,1461903303,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,387892.8,387892.8,33222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903316,444620.00
04/29/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1461903303,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,385534.6,385534.6,33016,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903318,444621.00
04/29/2016 00:15,2,0.000,ALERT,214.19,303.88,59.970,1461903303,"201051344000582","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,379118.9,379118.9,33190,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903320,444622.00
04/29/2016 00:15,2,0.000,ALERT,213.29,302.98,59.975,1461903303,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,390889.7,390889.7,33131,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903322,444623.00
04/29/2016 00:15,2,0.000,ALERT,213.29,302.07,59.944,1461903303,"274151322000094","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,530879.3,530879.3,23022,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903323,444624.00
04/29/2016 00:15,2,0.000,ALERT,213.74,304.78,59.928,1461903303,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,391319.4,391319.4,8732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903325,444625.00
04/29/2016 00:15,2,0.000,ALERT,213.51,303.28,59.981,1461903303,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,388042.1,388042.1,33153,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903327,444626.00
04/29/2016 00:15,2,0.000,ALERT,213.74,302.68,59.981,1461903303,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,390203.5,390203.5,33158,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903329,444627.00
04/29/2016 00:15,2,0.000,ALERT,213.96,302.37,59.965,1461903303,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,383221.8,383221.8,33312,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903331,444628.00
04/29/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1461903303,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,654713.2,654713.2,22141,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461903333,444629.00
04/29/2016 00:15,2,0.000,ALERT,213.96,303.28,59.986,1461903303,"274151322000076","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,696640.4,696640.4,22136,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461903334,444630.00
04/29/2016 00:15,2,0.000,ALERT,213.74,304.78,59.975,1461903303,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,376713.1,376713.1,28390,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461903336,444631.00
04/29/2016 00:15,2,0.000,ALERT,213.51,303.58,59.986,1461903303,"274151322000095","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,689568.8,689568.8,22040,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903338,444632.00
04/29/2016 00:15,2,0.000,ALERT,213.51,303.88,59.991,1461903303,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,374070.5,374070.5,28682,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903340,444633.00
04/29/2016 00:15,2,0.000,ALERT,213.51,302.37,59.954,1461903303,"201051344001025","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,387774.3,387774.3,33199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903342,444634.00
04/29/2016 00:15,2,0.000,ALERT,213.74,304.18,59.991,1461903303,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,384736.8,384736.8,28603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903344,444635.00
04/29/2016 00:15,2,0.000,ALERT,214.41,303.88,59.986,1461903303,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,383176.2,383176.2,28197,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903345,444636.00
04/29/2016 00:15,2,0.000,ALERT,214.19,302.98,59.996,1461903303,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,389721.4,389721.4,33029,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903347,444637.00
04/29/2016 00:15,2,0.000,ALERT,213.96,302.68,59.996,1461903303,"201051344000917","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,386715.6,386715.6,33033,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461903349,444638.00
04/29/2016 00:15,2,0.000,ALERT,214.19,303.28,59.959,1461903303,"201051344001145","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,391904.2,391904.2,32890,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903351,444639.00
04/29/2016 00:15,2,0.000,ALERT,213.96,302.37,59.991,1461903303,"201051344000651","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,383943.7,383943.7,33255,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461903353,444640.00
04/29/2016 00:15,2,0.000,ALERT,212.83,302.68,59.991,1461903303,"274151322000088","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,633685.5,633685.5,21819,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461903354,444641.00
04/29/2016 00:15,2,0.000,ALERT,213.96,302.37,60.012,1461903303,"274151322000068","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,530666.9,530666.9,23228,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903356,444642.00
04/29/2016 00:15,2,0.000,ALERT,213.29,302.98,59.991,1461903303,"201051344001135","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,380214.6,380214.6,33208,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461903358,444643.00
04/29/2016 00:15,2,0.000,ALERT,213.51,304.78,59.991,1461903303,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,388098.6,388098.6,28642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903360,444644.00
04/29/2016 00:15,2,0.000,ALERT,213.74,302.68,59.949,1461903303,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,386852.1,386852.1,33208,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903362,444645.00
04/29/2016 00:15,2,0.000,ALERT,213.29,302.68,59.991,1461903303,"274151322000054","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,647545.8,647545.8,21846,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903364,444646.00
04/29/2016 00:15,2,0.000,ALERT,213.96,303.58,59.991,1461903303,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,376045.4,376045.4,28648,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903365,444647.00
04/29/2016 00:15,2,0.000,ALERT,213.74,302.68,59.981,1461903303,"201051344001093","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,385663.0,385663.0,33081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903367,444648.00
04/29/2016 00:15,2,0.000,ALERT,213.74,304.18,60.028,1461903303,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,391430.7,391430.7,28029,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903369,444649.00
04/29/2016 00:15,2,0.000,ALERT,213.96,303.28,59.991,1461903303,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,383951.3,383951.3,28337,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903371,444650.00
04/29/2016 00:15,2,0.000,ALERT,213.74,304.78,59.996,1461903303,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,392709.3,392709.3,27966,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903373,444651.00
04/29/2016 00:15,2,0.000,ALERT,213.74,304.48,60.002,1461903303,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,384318.9,384318.9,28434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903374,444652.00
04/29/2016 00:15,2,0.000,ALERT,213.96,304.18,59.991,1461903303,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,379018.6,379018.6,28699,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903376,444653.00
04/29/2016 00:15,2,0.000,ALERT,214.41,304.78,59.954,1461903303,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,385833.5,385833.5,28111,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903378,444654.00
04/29/2016 00:15,2,0.000,ALERT,213.51,302.37,60.002,1461903303,"274151322000087","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,621585.5,621585.5,21925,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461903380,444655.00
04/29/2016 00:30,2,0.000,ALERT,214.41,304.18,59.996,1461904203,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,385452.8,385452.8,28253,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904205,444656.00
04/29/2016 00:30,2,0.000,ALERT,213.29,302.98,59.986,1461904203,"274151322000085","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,650074.6,650074.6,21861,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904207,444657.00
04/29/2016 00:30,2,0.000,ALERT,214.41,303.88,59.981,1461904203,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,376384.8,376384.8,28719,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904209,444658.00
04/29/2016 00:30,2,0.000,ALERT,213.96,304.18,59.991,1461904203,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,377645.2,377645.2,28663,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904211,444659.00
04/29/2016 00:30,2,0.000,ALERT,213.51,303.28,59.986,1461904203,"201051344000646","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,381810.0,381810.0,33222,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904212,444660.00
04/29/2016 00:30,2,0.000,ALERT,213.06,302.98,59.954,1461904203,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,660595.1,660595.1,22079,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904214,444661.00
04/29/2016 00:30,2,0.000,ALERT,213.96,303.88,59.991,1461904203,"201051344000585","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,387892.8,387892.8,33224,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904216,444662.00
04/29/2016 00:30,2,0.000,ALERT,213.74,303.88,59.975,1461904203,"201051344001230","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,385534.6,385534.6,33018,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904218,444663.00
04/29/2016 00:30,2,0.000,ALERT,214.19,304.48,59.975,1461904203,"201051344000582","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,379118.9,379118.9,33192,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904220,444664.00
04/29/2016 00:30,2,0.000,ALERT,213.29,303.28,59.981,1461904203,"201051344000955","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,390889.7,390889.7,33133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904221,444665.00
04/29/2016 00:30,2,0.000,ALERT,213.06,302.37,59.981,1461904203,"274151322000094","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,530879.3,530879.3,23024,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904223,444666.00
04/29/2016 00:30,2,0.000,ALERT,213.74,304.78,59.986,1461904203,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,391319.4,391319.4,8734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904225,444667.00
04/29/2016 00:30,2,0.000,ALERT,213.51,303.58,59.981,1461904203,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,388042.1,388042.1,33155,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904227,444668.00
04/29/2016 00:30,2,0.000,ALERT,213.96,303.58,60.034,1461904203,"201051344000438","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,390203.5,390203.5,33160,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904229,444669.00
04/29/2016 00:30,2,0.000,ALERT,213.96,302.68,60.023,1461904203,"201051344000417","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,383221.8,383221.8,33314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904230,444670.00
04/29/2016 00:30,2,0.000,ALERT,213.51,303.88,59.986,1461904203,"274151322000083","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,654713.2,654713.2,22143,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904232,444671.00
04/29/2016 00:30,2,0.000,ALERT,213.96,302.98,59.986,1461904203,"274151322000076","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,696640.4,696640.4,22138,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904234,444672.00
04/29/2016 00:30,2,0.000,ALERT,213.74,305.08,59.996,1461904203,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,376713.1,376713.1,28392,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904236,444673.00
04/29/2016 00:30,2,0.000,ALERT,213.29,304.18,59.981,1461904203,"274151322000095","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,689568.8,689568.8,22042,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904238,444674.00
04/29/2016 00:30,2,0.000,ALERT,213.74,304.48,59.986,1461904203,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,374070.5,374070.5,28684,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904240,444675.00
04/29/2016 00:30,2,0.000,ALERT,213.74,302.68,59.954,1461904203,"201051344001025","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,387774.3,387774.3,33201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904242,444676.00
04/29/2016 00:30,2,0.000,ALERT,213.74,304.18,59.991,1461904203,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,384736.8,384736.8,28605,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904243,444677.00
04/29/2016 00:30,2,0.000,ALERT,214.41,304.18,59.996,1461904203,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,383176.2,383176.2,28199,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904245,444678.00
04/29/2016 00:30,2,0.000,ALERT,214.19,303.28,59.996,1461904203,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,389721.4,389721.4,33031,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904247,444679.00
04/29/2016 00:30,2,0.000,ALERT,213.96,302.98,59.996,1461904203,"201051344000917","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,386715.6,386715.6,33035,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904249,444680.00
04/29/2016 00:30,2,0.000,ALERT,214.19,303.58,59.954,1461904203,"201051344001145","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,391904.2,391904.2,32892,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904250,444681.00
04/29/2016 00:30,2,0.000,ALERT,213.96,302.98,59.996,1461904203,"201051344000651","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,383943.7,383943.7,33257,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904252,444682.00
04/29/2016 00:30,2,0.000,ALERT,213.06,303.58,59.996,1461904203,"274151322000088","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,633685.5,633685.5,21821,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904254,444683.00
04/29/2016 00:30,2,0.000,ALERT,213.74,302.68,59.991,1461904203,"274151322000068","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,530666.9,530666.9,23230,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904256,444684.00
04/29/2016 00:30,2,0.000,ALERT,213.51,303.58,59.949,1461904203,"201051344001135","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,380214.6,380214.6,33210,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904258,444685.00
04/29/2016 00:30,2,0.000,ALERT,213.51,304.78,59.996,1461904203,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,388098.6,388098.6,28644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904259,444686.00
04/29/2016 00:30,2,0.000,ALERT,213.74,302.98,59.996,1461904203,"201051344001203","219011344069620",0.00,2.50,0,299.97,306.58,0.0,0.0,0.000,386852.1,386852.1,33210,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904261,444687.00
04/29/2016 00:30,2,0.000,ALERT,213.29,303.88,59.949,1461904203,"274151322000054","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,647545.8,647545.8,21848,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904263,444688.00
04/29/2016 00:30,2,0.000,ALERT,213.96,303.58,59.986,1461904203,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,376045.4,376045.4,28650,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904265,444689.00
04/29/2016 00:30,2,0.000,ALERT,213.74,303.28,59.981,1461904203,"201051344001093","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,385663.0,385663.0,33083,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904267,444690.00
04/29/2016 00:30,2,0.000,ALERT,213.74,304.18,60.023,1461904203,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,391430.7,391430.7,28031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904269,444691.00
04/29/2016 00:30,2,0.000,ALERT,213.96,303.28,59.986,1461904203,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,383951.3,383951.3,28339,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461904270,444692.00
04/29/2016 00:30,2,0.000,ALERT,213.96,304.78,59.981,1461904203,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,392709.3,392709.3,27968,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904272,444693.00
04/29/2016 00:30,2,0.000,ALERT,213.74,304.48,60.012,1461904203,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,384318.9,384318.9,28436,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904274,444694.00
04/29/2016 00:30,2,0.000,ALERT,213.96,303.88,60.007,1461904203,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,379018.6,379018.6,28701,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904276,444695.00
04/29/2016 00:30,2,0.000,ALERT,214.41,304.78,59.975,1461904203,"201051344000576","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,385833.5,385833.5,28113,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904278,444696.00
04/29/2016 00:30,2,0.000,ALERT,213.51,302.68,60.002,1461904203,"274151322000087","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,621585.5,621585.5,21927,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461904279,444697.00
04/29/2016 00:45,2,0.000,ALERT,213.74,303.58,60.039,1461905104,"201051344000645","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,385452.8,385452.8,28255,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461905106,444698.00
04/29/2016 00:45,2,0.000,ALERT,212.83,301.77,60.007,1461905104,"274151322000085","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,650074.6,650074.6,21863,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905108,444699.00
04/29/2016 00:45,2,0.000,ALERT,213.74,303.28,60.018,1461905104,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,376384.8,376384.8,28721,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461905110,444700.00
04/29/2016 00:45,2,0.000,ALERT,213.29,303.58,60.012,1461905104,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,377645.2,377645.2,28665,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461905111,444701.00
04/29/2016 00:45,2,0.000,ALERT,212.38,300.87,60.018,1461905104,"201051344000646","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,381810.0,381810.0,33224,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905113,444702.00
04/29/2016 00:45,2,0.000,ALERT,212.38,302.68,60.018,1461905104,"274151322000052","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,660595.1,660595.1,22081,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905115,444703.00
04/29/2016 00:45,2,0.000,ALERT,212.83,301.47,60.018,1461905104,"201051344000585","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,387892.8,387892.8,33226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905117,444704.00
04/29/2016 00:45,2,0.000,ALERT,212.61,301.77,60.034,1461905104,"201051344001230","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,385534.6,385534.6,33020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461905118,444705.00
04/29/2016 00:45,2,0.000,ALERT,213.06,302.37,60.012,1461905104,"201051344000582","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,379118.9,379118.9,33194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905120,444706.00
04/29/2016 00:45,2,0.000,ALERT,212.16,301.47,60.018,1461905104,"201051344000955","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,390889.7,390889.7,33135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461905123,444707.00
04/29/2016 00:45,2,0.000,ALERT,212.61,300.87,60.007,1461905104,"274151322000094","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,530879.3,530879.3,23026,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905124,444708.00
04/29/2016 00:45,2,0.000,ALERT,213.29,304.18,60.023,1461905104,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,391319.4,391319.4,8736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905126,444709.00
04/29/2016 00:45,2,0.000,ALERT,212.38,301.47,60.023,1461905104,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,388042.1,388042.1,33157,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905128,444710.00
04/29/2016 00:45,2,0.000,ALERT,212.61,301.17,60.012,1461905104,"201051344000438","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,390203.5,390203.5,33162,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905130,444711.00
04/29/2016 00:45,2,0.000,ALERT,212.83,301.17,60.012,1461905104,"201051344000417","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,383221.8,383221.8,33316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905131,444712.00
04/29/2016 00:45,2,0.000,ALERT,212.61,302.07,60.012,1461905104,"274151322000083","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,654713.2,654713.2,22145,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905133,444713.00
04/29/2016 00:45,2,0.000,ALERT,213.29,301.77,59.986,1461905104,"274151322000076","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,696640.4,696640.4,22140,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905135,444714.00
04/29/2016 00:45,2,0.000,ALERT,213.29,304.48,60.012,1461905104,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,376713.1,376713.1,28394,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905137,444715.00
04/29/2016 00:45,2,0.000,ALERT,212.83,302.98,60.002,1461905104,"274151322000095","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,689568.8,689568.8,22044,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905139,444716.00
