ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 00:45,2,0.000,ALERT,213.29,303.28,59.996,1461905104,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,374070.5,374070.5,28686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905141,444717.00
04/29/2016 00:45,2,0.000,ALERT,212.38,300.87,60.002,1461905104,"201051344001025","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,387774.3,387774.3,33203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905142,444718.00
04/29/2016 00:45,2,0.000,ALERT,213.29,303.88,60.007,1461905104,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,384736.8,384736.8,28607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905144,444719.00
04/29/2016 00:45,2,0.000,ALERT,213.96,303.58,59.996,1461905104,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,383176.2,383176.2,28201,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905146,444720.00
04/29/2016 00:45,2,0.000,ALERT,213.06,301.77,59.996,1461905104,"201051344000685","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,389721.4,389721.4,33033,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905148,444721.00
04/29/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1461905104,"201051344000917","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,386715.6,386715.6,33037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905149,444722.00
04/29/2016 00:45,2,0.000,ALERT,213.06,301.77,59.996,1461905104,"201051344001145","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,391904.2,391904.2,32894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905151,444723.00
04/29/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1461905104,"201051344000651","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,383943.7,383943.7,33259,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905153,444724.00
04/29/2016 00:45,2,0.000,ALERT,212.16,302.07,59.981,1461905104,"274151322000088","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,633685.5,633685.5,21823,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905155,444725.00
04/29/2016 00:45,2,0.000,ALERT,213.29,301.17,59.991,1461905104,"274151322000068","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,530666.9,530666.9,23232,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905157,444726.00
04/29/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1461905104,"201051344001135","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,380214.6,380214.6,33212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461905158,444727.00
04/29/2016 00:45,2,0.000,ALERT,213.06,304.18,60.002,1461905104,"201051344000594","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,388098.6,388098.6,28646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905160,444728.00
04/29/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1461905104,"201051344001203","219011344069620",0.00,2.50,0,299.97,306.58,0.0,0.0,0.000,386852.1,386852.1,33212,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905162,444729.00
04/29/2016 00:45,2,0.000,ALERT,212.61,302.07,59.986,1461905104,"274151322000054","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,647545.8,647545.8,21850,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461905164,444730.00
04/29/2016 00:45,2,0.000,ALERT,213.74,303.28,59.991,1461905104,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,376045.4,376045.4,28652,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461905166,444731.00
04/29/2016 00:45,2,0.000,ALERT,212.61,301.47,60.012,1461905104,"201051344001093","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,385663.0,385663.0,33085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905168,444732.00
04/29/2016 00:45,2,0.000,ALERT,213.06,303.58,59.991,1461905104,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,391430.7,391430.7,28033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905169,444733.00
04/29/2016 00:45,2,0.000,ALERT,213.51,302.98,59.986,1461905104,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,383951.3,383951.3,28341,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905171,444734.00
04/29/2016 00:45,2,0.000,ALERT,213.29,304.18,59.986,1461905104,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,392709.3,392709.3,27970,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905173,444735.00
04/29/2016 00:45,2,0.000,ALERT,213.29,303.88,59.938,1461905104,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,384318.9,384318.9,28438,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905175,444736.00
04/29/2016 00:45,2,0.000,ALERT,213.51,303.58,59.996,1461905104,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,379018.6,379018.6,28703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905177,444737.00
04/29/2016 00:45,2,0.000,ALERT,213.74,304.18,59.996,1461905104,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,385833.5,385833.5,28115,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905178,444738.00
04/29/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1461905104,"274151322000087","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,621585.5,621585.5,21929,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461905180,444739.00
04/29/2016 01:00,2,0.000,ALERT,213.96,303.58,59.959,1461906003,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,385452.8,385452.8,28257,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906005,444740.00
04/29/2016 01:00,2,0.000,ALERT,212.83,301.47,59.959,1461906003,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,650074.6,650074.6,21865,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906007,444741.00
04/29/2016 01:00,2,0.000,ALERT,213.96,302.98,59.965,1461906003,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,376384.8,376384.8,28723,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906008,444742.00
04/29/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1461906003,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,377645.2,377645.2,28667,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906010,444743.00
04/29/2016 01:00,2,0.000,ALERT,212.38,301.47,59.970,1461906003,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,381810.0,381810.0,33226,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906012,444744.00
04/29/2016 01:00,2,0.000,ALERT,212.38,302.07,59.981,1461906003,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,660595.1,660595.1,22083,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906014,444745.00
04/29/2016 01:00,2,0.000,ALERT,212.83,301.77,59.954,1461906003,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,387892.8,387892.8,33228,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906016,444746.00
04/29/2016 01:00,2,0.000,ALERT,212.61,301.77,60.002,1461906003,"201051344001230","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,385534.6,385534.6,33022,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906017,444747.00
04/29/2016 01:00,2,0.000,ALERT,213.06,302.37,59.986,1461906003,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,379118.9,379118.9,33196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906019,444748.00
04/29/2016 01:00,2,0.000,ALERT,212.38,301.47,59.981,1461906003,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,390889.7,390889.7,33137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906021,444749.00
04/29/2016 01:00,2,0.000,ALERT,212.61,300.87,59.981,1461906003,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,530879.3,530879.3,23028,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906023,444750.00
04/29/2016 01:00,2,0.000,ALERT,213.29,304.18,59.981,1461906003,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,391319.4,391319.4,8738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906024,444751.00
04/29/2016 01:00,2,0.000,ALERT,212.38,301.77,59.986,1461906003,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,388042.1,388042.1,33159,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906026,444752.00
04/29/2016 01:00,2,0.000,ALERT,212.83,301.47,59.975,1461906003,"201051344000438","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,390203.5,390203.5,33164,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906028,444753.00
04/29/2016 01:00,2,0.000,ALERT,212.83,300.87,59.986,1461906003,"201051344000417","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,383221.8,383221.8,33318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906030,444754.00
04/29/2016 01:00,2,0.000,ALERT,212.83,301.77,60.023,1461906003,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,654713.2,654713.2,22147,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906032,444755.00
04/29/2016 01:00,2,0.000,ALERT,213.29,301.77,59.970,1461906003,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,696640.4,696640.4,22142,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906033,444756.00
04/29/2016 01:00,2,0.000,ALERT,213.29,304.18,59.991,1461906003,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,376713.1,376713.1,28396,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906035,444757.00
04/29/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1461906003,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,689568.8,689568.8,22046,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906037,444758.00
04/29/2016 01:00,2,0.000,ALERT,213.06,303.28,59.986,1461906003,"201051344000988","219011344069620",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,374070.5,374070.5,28688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906039,444759.00
04/29/2016 01:00,2,0.000,ALERT,212.38,300.57,59.975,1461906003,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,387774.3,387774.3,33205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906041,444760.00
04/29/2016 01:00,2,0.000,ALERT,213.06,303.28,59.986,1461906003,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,384736.8,384736.8,28609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906043,444761.00
04/29/2016 01:00,2,0.000,ALERT,213.74,303.28,59.991,1461906003,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,383176.2,383176.2,28203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906045,444762.00
04/29/2016 01:00,2,0.000,ALERT,213.06,301.17,59.954,1461906003,"201051344000685","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,389721.4,389721.4,33035,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906047,444763.00
04/29/2016 01:00,2,0.000,ALERT,212.83,300.57,59.996,1461906003,"201051344000917","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,386715.6,386715.6,33039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906048,444764.00
04/29/2016 01:00,2,0.000,ALERT,212.83,301.47,59.996,1461906003,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,391904.2,391904.2,32896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906050,444765.00
04/29/2016 01:00,2,0.000,ALERT,212.83,300.57,59.991,1461906003,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,383943.7,383943.7,33261,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906052,444766.00
04/29/2016 01:00,2,0.000,ALERT,212.16,301.17,59.944,1461906003,"274151322000088","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,633685.5,633685.5,21825,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906054,444767.00
04/29/2016 01:00,2,0.000,ALERT,213.29,300.87,59.975,1461906003,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,530666.9,530666.9,23234,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906056,444768.00
04/29/2016 01:00,2,0.000,ALERT,212.16,301.17,59.991,1461906003,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,380214.6,380214.6,33214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906057,444769.00
04/29/2016 01:00,2,0.000,ALERT,212.83,303.88,59.986,1461906003,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,388098.6,388098.6,28648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906059,444770.00
04/29/2016 01:00,2,0.000,ALERT,212.61,300.87,59.986,1461906003,"201051344001203","219011344069620",0.00,3.00,0,298.47,305.08,0.0,0.0,0.000,386852.1,386852.1,33214,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906061,444771.00
04/29/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1461906003,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,647545.8,647545.8,21852,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906063,444772.00
04/29/2016 01:00,2,0.000,ALERT,213.51,303.28,59.981,1461906003,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,376045.4,376045.4,28654,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906064,444773.00
04/29/2016 01:00,2,0.000,ALERT,212.61,301.17,59.938,1461906003,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,385663.0,385663.0,33087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906066,444774.00
04/29/2016 01:00,2,0.000,ALERT,213.06,303.28,59.996,1461906003,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,391430.7,391430.7,28035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906068,444775.00
04/29/2016 01:00,2,0.000,ALERT,213.51,302.98,59.986,1461906003,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,383951.3,383951.3,28343,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906070,444776.00
04/29/2016 01:00,2,0.000,ALERT,213.29,303.88,59.991,1461906003,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,392709.3,392709.3,27972,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906072,444777.00
04/29/2016 01:00,2,0.000,ALERT,213.29,303.58,59.986,1461906003,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,384318.9,384318.9,28440,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906073,444778.00
04/29/2016 01:00,2,0.000,ALERT,213.29,303.28,59.981,1461906003,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,379018.6,379018.6,28705,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906075,444779.00
04/29/2016 01:00,2,0.000,ALERT,213.74,303.88,59.975,1461906003,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,385833.5,385833.5,28117,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906077,444780.00
04/29/2016 01:00,2,0.000,ALERT,212.83,301.17,59.975,1461906003,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,621585.5,621585.5,21931,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906079,444781.00
04/29/2016 01:15,2,0.000,ALERT,213.74,303.58,59.986,1461906904,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,385452.8,385452.8,28259,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906906,444782.00
04/29/2016 01:15,2,0.000,ALERT,213.29,302.37,60.018,1461906904,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,650074.6,650074.6,21867,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906907,444783.00
04/29/2016 01:15,2,0.000,ALERT,214.19,303.28,59.986,1461906904,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,376384.8,376384.8,28725,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906909,444784.00
04/29/2016 01:15,2,0.000,ALERT,213.51,303.58,59.975,1461906904,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,377645.2,377645.2,28669,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906911,444785.00
04/29/2016 01:15,2,0.000,ALERT,212.38,301.17,59.986,1461906904,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,381810.0,381810.0,33228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906913,444786.00
04/29/2016 01:15,2,0.000,ALERT,212.83,302.07,59.981,1461906904,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,660595.1,660595.1,22085,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906914,444787.00
04/29/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1461906904,"201051344000585","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,387892.8,387892.8,33230,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906916,444788.00
04/29/2016 01:15,2,0.000,ALERT,212.83,301.47,60.007,1461906904,"201051344001230","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,385534.6,385534.6,33024,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906918,444789.00
04/29/2016 01:15,2,0.000,ALERT,213.06,301.77,59.981,1461906904,"201051344000582","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,379118.9,379118.9,33198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906920,444790.00
04/29/2016 01:15,2,0.000,ALERT,212.38,301.17,59.986,1461906904,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,390889.7,390889.7,33139,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906922,444791.00
04/29/2016 01:15,2,0.000,ALERT,213.06,301.17,60.012,1461906904,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,530879.3,530879.3,23030,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906923,444792.00
04/29/2016 01:15,2,0.000,ALERT,213.51,304.18,59.991,1461906904,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,391319.4,391319.4,8740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906925,444793.00
04/29/2016 01:15,2,0.000,ALERT,212.38,301.47,59.996,1461906904,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,388042.1,388042.1,33161,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906927,444794.00
04/29/2016 01:15,2,0.000,ALERT,212.83,301.17,59.996,1461906904,"201051344000438","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,390203.5,390203.5,33166,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906929,444795.00
04/29/2016 01:15,2,0.000,ALERT,212.83,300.57,59.975,1461906904,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,383221.8,383221.8,33320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906931,444796.00
04/29/2016 01:15,2,0.000,ALERT,213.06,302.07,59.996,1461906904,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,654713.2,654713.2,22149,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906932,444797.00
04/29/2016 01:15,2,0.000,ALERT,213.51,302.07,60.002,1461906904,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,696640.4,696640.4,22144,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906934,444798.00
04/29/2016 01:15,2,0.000,ALERT,213.51,304.48,60.034,1461906904,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,376713.1,376713.1,28398,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906936,444799.00
04/29/2016 01:15,2,0.000,ALERT,212.83,302.98,59.981,1461906904,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,689568.8,689568.8,22048,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906938,444800.00
04/29/2016 01:15,2,0.000,ALERT,213.29,303.58,60.002,1461906904,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,374070.5,374070.5,28690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906940,444801.00
04/29/2016 01:15,2,0.000,ALERT,212.38,300.57,59.996,1461906904,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,387774.3,387774.3,33207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906942,444802.00
04/29/2016 01:15,2,0.000,ALERT,213.51,304.18,60.002,1461906904,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,384736.8,384736.8,28611,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906943,444803.00
04/29/2016 01:15,2,0.000,ALERT,213.96,303.88,59.959,1461906904,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,383176.2,383176.2,28205,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906945,444804.00
04/29/2016 01:15,2,0.000,ALERT,213.06,301.17,59.996,1461906904,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,389721.4,389721.4,33037,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906947,444805.00
04/29/2016 01:15,2,0.000,ALERT,212.83,300.87,59.996,1461906904,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,386715.6,386715.6,33041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906949,444806.00
04/29/2016 01:15,2,0.000,ALERT,213.06,301.47,60.034,1461906904,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,391904.2,391904.2,32898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906951,444807.00
04/29/2016 01:15,2,0.000,ALERT,212.83,300.87,60.034,1461906904,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,383943.7,383943.7,33263,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906952,444808.00
04/29/2016 01:15,2,0.000,ALERT,212.61,302.07,60.002,1461906904,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,633685.5,633685.5,21827,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906954,444809.00
04/29/2016 01:15,2,0.000,ALERT,213.74,301.17,60.007,1461906904,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,530666.9,530666.9,23236,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906956,444810.00
04/29/2016 01:15,2,0.000,ALERT,212.38,301.17,60.002,1461906904,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,380214.6,380214.6,33216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906958,444811.00
04/29/2016 01:15,2,0.000,ALERT,213.29,304.48,59.996,1461906904,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,388098.6,388098.6,28650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906960,444812.00
04/29/2016 01:15,2,0.000,ALERT,212.61,300.87,60.002,1461906904,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,386852.1,386852.1,33216,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906961,444813.00
04/29/2016 01:15,2,0.000,ALERT,212.83,302.68,59.981,1461906904,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,647545.8,647545.8,21854,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906963,444814.00
04/29/2016 01:15,2,0.000,ALERT,213.74,303.58,60.002,1461906904,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,376045.4,376045.4,28656,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906965,444815.00
04/29/2016 01:15,2,0.000,ALERT,212.61,301.17,59.991,1461906904,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,385663.0,385663.0,33089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906967,444816.00
04/29/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1461906904,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,391430.7,391430.7,28037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906969,444817.00
04/29/2016 01:15,2,0.000,ALERT,213.74,302.98,60.039,1461906904,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,383951.3,383951.3,28345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906971,444818.00
04/29/2016 01:15,2,0.000,ALERT,213.51,304.48,60.039,1461906904,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,392709.3,392709.3,27974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906972,444819.00
04/29/2016 01:15,2,0.000,ALERT,213.51,304.18,60.002,1461906904,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,384318.9,384318.9,28442,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461906974,444820.00
04/29/2016 01:15,2,0.000,ALERT,213.51,303.58,60.012,1461906904,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,379018.6,379018.6,28707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906976,444821.00
04/29/2016 01:15,2,0.000,ALERT,213.96,304.18,60.002,1461906904,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,385833.5,385833.5,28119,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906978,444822.00
04/29/2016 01:15,2,0.000,ALERT,213.06,301.77,59.996,1461906904,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,621585.5,621585.5,21933,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461906980,444823.00
04/29/2016 01:30,2,0.000,ALERT,213.74,303.58,60.007,1461907803,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,385452.8,385452.8,28261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907805,444824.00
04/29/2016 01:30,2,0.000,ALERT,212.83,302.07,59.996,1461907803,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,650074.6,650074.6,21869,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907807,444825.00
04/29/2016 01:30,2,0.000,ALERT,213.96,303.28,59.975,1461907803,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,376384.8,376384.8,28727,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907809,444826.00
04/29/2016 01:30,2,0.000,ALERT,213.29,303.28,59.996,1461907803,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,377645.2,377645.2,28671,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907811,444827.00
04/29/2016 01:30,2,0.000,ALERT,212.61,301.47,59.996,1461907803,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,381810.0,381810.0,33230,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907812,444828.00
04/29/2016 01:30,2,0.000,ALERT,212.38,302.37,59.991,1461907803,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,660595.1,660595.1,22087,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907814,444829.00
04/29/2016 01:30,2,0.000,ALERT,212.83,302.07,59.970,1461907803,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,387892.8,387892.8,33232,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907816,444830.00
04/29/2016 01:30,2,0.000,ALERT,212.61,302.07,59.986,1461907803,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,385534.6,385534.6,33026,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907818,444831.00
04/29/2016 01:30,2,0.000,ALERT,213.29,302.68,59.949,1461907803,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,379118.9,379118.9,33200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907819,444832.00
04/29/2016 01:30,2,0.000,ALERT,212.38,301.77,59.959,1461907803,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,390889.7,390889.7,33141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907821,444833.00
04/29/2016 01:30,2,0.000,ALERT,212.83,301.17,59.996,1461907803,"274151322000094","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,530879.3,530879.3,23032,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907823,444834.00
04/29/2016 01:30,2,0.000,ALERT,213.29,304.48,60.012,1461907803,"201051344000579","219011344069620",0.00,3.30,0,302.68,305.98,0.0,0.0,0.000,391319.4,391319.4,8742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907825,444835.00
04/29/2016 01:30,2,0.000,ALERT,212.61,302.07,60.012,1461907803,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,388042.1,388042.1,33163,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907827,444836.00
04/29/2016 01:30,2,0.000,ALERT,212.83,301.77,59.986,1461907803,"201051344000438","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,390203.5,390203.5,33168,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907829,444837.00
04/29/2016 01:30,2,0.000,ALERT,212.83,301.17,59.996,1461907803,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,383221.8,383221.8,33322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907831,444838.00
04/29/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1461907803,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,654713.2,654713.2,22151,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907832,444839.00
04/29/2016 01:30,2,0.000,ALERT,213.29,301.77,60.007,1461907803,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,696640.4,696640.4,22146,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907834,444840.00
04/29/2016 01:30,2,0.000,ALERT,213.06,304.18,59.959,1461907803,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,376713.1,376713.1,28400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907836,444841.00
04/29/2016 01:30,2,0.000,ALERT,212.61,302.68,59.991,1461907803,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,689568.8,689568.8,22050,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907838,444842.00
04/29/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1461907803,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,374070.5,374070.5,28692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907840,444843.00
04/29/2016 01:30,2,0.000,ALERT,212.61,301.17,60.002,1461907803,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,387774.3,387774.3,33209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461907841,444844.00
04/29/2016 01:30,2,0.000,ALERT,213.29,303.58,59.996,1461907803,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,384736.8,384736.8,28613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907843,444845.00
04/29/2016 01:30,2,0.000,ALERT,213.74,303.28,60.002,1461907803,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,383176.2,383176.2,28207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461907845,444846.00
04/29/2016 01:30,2,0.000,ALERT,213.06,301.47,60.007,1461907803,"201051344000685","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,389721.4,389721.4,33039,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907847,444847.00
04/29/2016 01:30,2,0.000,ALERT,213.06,301.17,59.996,1461907803,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,386715.6,386715.6,33043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907849,444848.00
04/29/2016 01:30,2,0.000,ALERT,213.06,302.07,60.007,1461907803,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,391904.2,391904.2,32900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461907850,444849.00
04/29/2016 01:30,2,0.000,ALERT,212.83,301.17,60.002,1461907803,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,383943.7,383943.7,33265,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907852,444850.00
04/29/2016 01:30,2,0.000,ALERT,212.38,301.77,60.002,1461907803,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,633685.5,633685.5,21829,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907854,444851.00
04/29/2016 01:30,2,0.000,ALERT,213.51,301.47,59.996,1461907803,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,530666.9,530666.9,23238,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907856,444852.00
04/29/2016 01:30,2,0.000,ALERT,212.61,302.07,60.007,1461907803,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,380214.6,380214.6,33218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907858,444853.00
04/29/2016 01:30,2,0.000,ALERT,213.06,304.18,59.996,1461907803,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,388098.6,388098.6,28652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461907859,444854.00
04/29/2016 01:30,2,0.000,ALERT,212.83,301.77,60.007,1461907803,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,386852.1,386852.1,33218,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907861,444855.00
04/29/2016 01:30,2,0.000,ALERT,212.83,302.68,60.007,1461907803,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,647545.8,647545.8,21856,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907863,444856.00
04/29/2016 01:30,2,0.000,ALERT,213.51,302.98,60.007,1461907803,"201051344000867","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,376045.4,376045.4,28658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461907865,444857.00
04/29/2016 01:30,2,0.000,ALERT,213.06,302.07,60.012,1461907803,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,385663.0,385663.0,33091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461907866,444858.00
04/29/2016 01:30,2,0.000,ALERT,213.06,303.28,59.981,1461907803,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,391430.7,391430.7,28039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907868,444859.00
04/29/2016 01:30,2,0.000,ALERT,213.51,302.68,60.012,1461907803,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,383951.3,383951.3,28347,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907870,444860.00
04/29/2016 01:30,2,0.000,ALERT,213.29,303.58,59.996,1461907803,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,392709.3,392709.3,27976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907872,444861.00
