ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 01:30,2,0.000,ALERT,213.06,303.58,60.007,1461907803,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,384318.9,384318.9,28444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907874,444862.00
04/29/2016 01:30,2,0.000,ALERT,213.29,303.28,60.002,1461907803,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,379018.6,379018.6,28709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907876,444863.00
04/29/2016 01:30,2,0.000,ALERT,213.74,303.58,59.991,1461907803,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,385833.5,385833.5,28121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461907877,444864.00
04/29/2016 01:30,2,0.000,ALERT,213.06,300.87,60.002,1461907803,"274151322000087","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,621585.5,621585.5,21935,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461907879,444865.00
04/29/2016 01:45,2,0.000,ALERT,214.19,304.18,59.975,1461908703,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,385452.8,385452.8,28263,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908705,444866.00
04/29/2016 01:45,2,0.000,ALERT,213.29,302.68,59.975,1461908703,"274151322000085","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,650074.6,650074.6,21871,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908707,444867.00
04/29/2016 01:45,2,0.000,ALERT,214.19,303.88,59.954,1461908703,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,376384.8,376384.8,28729,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908709,444868.00
04/29/2016 01:45,2,0.000,ALERT,213.74,304.18,59.986,1461908703,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,377645.2,377645.2,28673,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908711,444869.00
04/29/2016 01:45,2,0.000,ALERT,212.83,302.07,59.938,1461908703,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,381810.0,381810.0,33232,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908713,444870.00
04/29/2016 01:45,2,0.000,ALERT,213.06,303.28,60.018,1461908703,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,660595.1,660595.1,22089,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908714,444871.00
04/29/2016 01:45,2,0.000,ALERT,213.06,302.37,59.991,1461908703,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,387892.8,387892.8,33234,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908716,444872.00
04/29/2016 01:45,2,0.000,ALERT,213.06,302.68,59.986,1461908703,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,385534.6,385534.6,33028,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908718,444873.00
04/29/2016 01:45,2,0.000,ALERT,213.51,303.28,59.949,1461908703,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,379118.9,379118.9,33202,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908720,444874.00
04/29/2016 01:45,2,0.000,ALERT,212.83,302.37,59.981,1461908703,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,390889.7,390889.7,33143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908722,444875.00
04/29/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1461908703,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,530879.3,530879.3,23034,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908723,444876.00
04/29/2016 01:45,2,0.000,ALERT,213.74,304.48,59.949,1461908703,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,391319.4,391319.4,8744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908725,444877.00
04/29/2016 01:45,2,0.000,ALERT,212.83,302.68,59.991,1461908703,"201051344000890","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,388042.1,388042.1,33165,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908727,444878.00
04/29/2016 01:45,2,0.000,ALERT,213.06,302.07,59.965,1461908703,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,390203.5,390203.5,33170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908729,444879.00
04/29/2016 01:45,2,0.000,ALERT,213.29,301.77,59.933,1461908703,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,383221.8,383221.8,33324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908731,444880.00
04/29/2016 01:45,2,0.000,ALERT,213.29,303.28,59.965,1461908703,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,654713.2,654713.2,22153,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908732,444881.00
04/29/2016 01:45,2,0.000,ALERT,213.74,302.37,59.959,1461908703,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,696640.4,696640.4,22148,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908734,444882.00
04/29/2016 01:45,2,0.000,ALERT,213.74,305.08,59.959,1461908703,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,376713.1,376713.1,28402,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908736,444883.00
04/29/2016 01:45,2,0.000,ALERT,213.29,303.28,59.944,1461908703,"274151322000095","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,689568.8,689568.8,22052,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908738,444884.00
04/29/2016 01:45,2,0.000,ALERT,213.51,304.18,59.959,1461908703,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,374070.5,374070.5,28694,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908740,444885.00
04/29/2016 01:45,2,0.000,ALERT,212.83,301.47,59.959,1461908703,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,387774.3,387774.3,33211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908741,444886.00
04/29/2016 01:45,2,0.000,ALERT,213.74,304.48,59.975,1461908703,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,384736.8,384736.8,28615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908743,444887.00
04/29/2016 01:45,2,0.000,ALERT,214.19,303.88,59.954,1461908703,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,383176.2,383176.2,28209,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908746,444888.00
04/29/2016 01:45,2,0.000,ALERT,213.51,302.37,59.986,1461908703,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,389721.4,389721.4,33041,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908747,444889.00
04/29/2016 01:45,2,0.000,ALERT,213.29,301.77,59.959,1461908703,"201051344000917","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,386715.6,386715.6,33045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908749,444890.00
04/29/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1461908703,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,391904.2,391904.2,32902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908751,444891.00
04/29/2016 01:45,2,0.000,ALERT,213.29,301.77,59.959,1461908703,"201051344000651","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,383943.7,383943.7,33267,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908753,444892.00
04/29/2016 01:45,2,0.000,ALERT,212.83,302.07,59.959,1461908703,"274151322000088","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,633685.5,633685.5,21831,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908755,444893.00
04/29/2016 01:45,2,0.000,ALERT,214.19,301.77,59.991,1461908703,"274151322000068","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,530666.9,530666.9,23240,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908756,444894.00
04/29/2016 01:45,2,0.000,ALERT,212.83,302.37,59.970,1461908703,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,380214.6,380214.6,33220,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908758,444895.00
04/29/2016 01:45,2,0.000,ALERT,213.51,304.78,59.965,1461908703,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,388098.6,388098.6,28654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908760,444896.00
04/29/2016 01:45,2,0.000,ALERT,213.29,302.07,59.959,1461908703,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,386852.1,386852.1,33220,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908762,444897.00
04/29/2016 01:45,2,0.000,ALERT,213.29,302.68,59.965,1461908703,"274151322000054","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,647545.8,647545.8,21858,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908763,444898.00
04/29/2016 01:45,2,0.000,ALERT,213.96,303.88,59.970,1461908703,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,376045.4,376045.4,28660,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908765,444899.00
04/29/2016 01:45,2,0.000,ALERT,213.06,302.07,59.970,1461908703,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,385663.0,385663.0,33093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908767,444900.00
04/29/2016 01:45,2,0.000,ALERT,213.51,304.18,59.944,1461908703,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,391430.7,391430.7,28041,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908769,444901.00
04/29/2016 01:45,2,0.000,ALERT,213.96,303.58,59.944,1461908703,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,383951.3,383951.3,28349,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908771,444902.00
04/29/2016 01:45,2,0.000,ALERT,213.74,304.78,59.975,1461908703,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,392709.3,392709.3,27978,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908772,444903.00
04/29/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1461908703,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,384318.9,384318.9,28446,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908774,444904.00
04/29/2016 01:45,2,0.000,ALERT,213.74,303.88,59.981,1461908703,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,379018.6,379018.6,28711,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461908776,444905.00
04/29/2016 01:45,2,0.000,ALERT,214.19,304.48,59.970,1461908703,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,385833.5,385833.5,28123,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908778,444906.00
04/29/2016 01:45,2,0.000,ALERT,213.51,302.07,59.975,1461908703,"274151322000087","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,621585.5,621585.5,21937,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461908780,444907.00
04/29/2016 02:00,2,0.000,ALERT,213.74,303.28,59.986,1461909604,"201051344000645","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,385452.8,385452.8,28265,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909606,444908.00
04/29/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1461909604,"274151322000085","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,650074.6,650074.6,21873,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909608,444909.00
04/29/2016 02:00,2,0.000,ALERT,213.96,302.98,59.981,1461909604,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,376384.8,376384.8,28731,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909610,444910.00
04/29/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1461909604,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,377645.2,377645.2,28675,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909612,444911.00
04/29/2016 02:00,2,0.000,ALERT,212.83,302.37,59.996,1461909604,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,381810.0,381810.0,33234,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909613,444912.00
04/29/2016 02:00,2,0.000,ALERT,211.48,299.97,59.970,1461909604,"274151322000052","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,660595.1,660595.1,22091,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909615,444913.00
04/29/2016 02:00,2,0.000,ALERT,213.06,302.07,59.970,1461909604,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,387892.8,387892.8,33236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909617,444914.00
04/29/2016 02:00,2,0.000,ALERT,212.83,302.68,59.975,1461909604,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,385534.6,385534.6,33030,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909619,444915.00
04/29/2016 02:00,2,0.000,ALERT,213.29,303.28,59.965,1461909604,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,379118.9,379118.9,33204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461909621,444916.00
04/29/2016 02:00,2,0.000,ALERT,212.61,302.37,59.959,1461909604,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,390889.7,390889.7,33145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909622,444917.00
04/29/2016 02:00,2,0.000,ALERT,212.16,300.27,59.954,1461909604,"274151322000094","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,530879.3,530879.3,23036,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909624,444918.00
04/29/2016 02:00,2,0.000,ALERT,213.29,303.58,59.970,1461909604,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,391319.4,391319.4,8746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909626,444919.00
04/29/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1461909604,"201051344000890","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,388042.1,388042.1,33167,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909628,444920.00
04/29/2016 02:00,2,0.000,ALERT,213.06,302.07,59.949,1461909604,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,390203.5,390203.5,33172,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909630,444921.00
04/29/2016 02:00,2,0.000,ALERT,213.06,301.77,59.959,1461909604,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,383221.8,383221.8,33326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909632,444922.00
04/29/2016 02:00,2,0.000,ALERT,212.16,301.47,59.970,1461909604,"274151322000083","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,654713.2,654713.2,22155,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909633,444923.00
04/29/2016 02:00,2,0.000,ALERT,212.83,300.87,59.954,1461909604,"274151322000076","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,696640.4,696640.4,22150,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909635,444924.00
04/29/2016 02:00,2,0.000,ALERT,213.51,304.18,59.954,1461909604,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,376713.1,376713.1,28404,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909637,444925.00
04/29/2016 02:00,2,0.000,ALERT,212.16,302.07,59.922,1461909604,"274151322000095","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,689568.8,689568.8,22054,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461909639,444926.00
04/29/2016 02:00,2,0.000,ALERT,213.29,302.98,59.949,1461909604,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,374070.5,374070.5,28696,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909641,444927.00
04/29/2016 02:00,2,0.000,ALERT,212.83,301.77,59.949,1461909604,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,387774.3,387774.3,33213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909642,444928.00
04/29/2016 02:00,2,0.000,ALERT,212.83,302.98,59.949,1461909604,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,384736.8,384736.8,28617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461909644,444929.00
04/29/2016 02:00,2,0.000,ALERT,213.96,303.28,59.944,1461909604,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,383176.2,383176.2,28211,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461909646,444930.00
04/29/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1461909604,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,389721.4,389721.4,33043,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909648,444931.00
04/29/2016 02:00,2,0.000,ALERT,213.29,302.07,59.949,1461909604,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,386715.6,386715.6,33047,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909650,444932.00
04/29/2016 02:00,2,0.000,ALERT,213.29,302.68,59.944,1461909604,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,391904.2,391904.2,32904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909651,444933.00
04/29/2016 02:00,2,0.000,ALERT,213.06,301.77,59.944,1461909604,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,383943.7,383943.7,33269,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461909653,444934.00
04/29/2016 02:00,2,0.000,ALERT,211.70,300.57,59.954,1461909604,"274151322000088","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,633685.5,633685.5,21833,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909655,444935.00
04/29/2016 02:00,2,0.000,ALERT,212.83,299.97,59.986,1461909604,"274151322000068","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,530666.9,530666.9,23242,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909657,444936.00
04/29/2016 02:00,2,0.000,ALERT,212.61,302.07,59.901,1461909604,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,380214.6,380214.6,33222,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909659,444937.00
04/29/2016 02:00,2,0.000,ALERT,212.83,303.28,59.944,1461909604,"201051344000594","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,388098.6,388098.6,28656,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909660,444938.00
04/29/2016 02:00,2,0.000,ALERT,212.83,301.47,59.959,1461909604,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,386852.1,386852.1,33222,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461909662,444939.00
04/29/2016 02:00,2,0.000,ALERT,211.93,301.47,59.949,1461909604,"274151322000054","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,647545.8,647545.8,21860,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909664,444940.00
04/29/2016 02:00,2,0.000,ALERT,213.51,302.37,59.944,1461909604,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,376045.4,376045.4,28662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909666,444941.00
04/29/2016 02:00,2,0.000,ALERT,212.83,302.07,59.949,1461909604,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,385663.0,385663.0,33095,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461909668,444942.00
04/29/2016 02:00,2,0.000,ALERT,213.06,302.98,59.949,1461909604,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,391430.7,391430.7,28043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909670,444943.00
04/29/2016 02:00,2,0.000,ALERT,213.51,302.37,59.949,1461909604,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,383951.3,383951.3,28351,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909671,444944.00
04/29/2016 02:00,2,0.000,ALERT,213.51,303.58,59.944,1461909604,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,392709.3,392709.3,27980,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909673,444945.00
04/29/2016 02:00,2,0.000,ALERT,213.29,302.98,59.907,1461909604,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,384318.9,384318.9,28448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461909675,444946.00
04/29/2016 02:00,2,0.000,ALERT,213.51,302.68,59.959,1461909604,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,379018.6,379018.6,28713,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909677,444947.00
04/29/2016 02:00,2,0.000,ALERT,213.74,303.58,59.933,1461909604,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,385833.5,385833.5,28125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909678,444948.00
04/29/2016 02:00,2,0.000,ALERT,212.38,299.97,59.938,1461909604,"274151322000087","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,621585.5,621585.5,21939,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461909680,444949.00
04/29/2016 02:15,2,0.000,ALERT,213.29,302.37,59.959,1461910504,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,385452.8,385452.8,28267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910506,444950.00
04/29/2016 02:15,2,0.000,ALERT,211.93,299.97,59.991,1461910504,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,650074.6,650074.6,21875,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910507,444951.00
04/29/2016 02:15,2,0.000,ALERT,213.51,302.07,59.996,1461910504,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,376384.8,376384.8,28733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910509,444952.00
04/29/2016 02:15,2,0.000,ALERT,213.06,302.37,59.986,1461910504,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,377645.2,377645.2,28677,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910511,444953.00
04/29/2016 02:15,2,0.000,ALERT,212.16,301.17,59.996,1461910504,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,381810.0,381810.0,33236,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910513,444954.00
04/29/2016 02:15,2,0.000,ALERT,211.70,300.27,59.991,1461910504,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,660595.1,660595.1,22093,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910515,444955.00
04/29/2016 02:15,2,0.000,ALERT,212.61,301.47,59.996,1461910504,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,387892.8,387892.8,33238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910516,444956.00
04/29/2016 02:15,2,0.000,ALERT,212.38,301.47,59.996,1461910504,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,385534.6,385534.6,33032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910518,444957.00
04/29/2016 02:15,2,0.000,ALERT,213.06,302.07,59.996,1461910504,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,379118.9,379118.9,33206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910520,444958.00
04/29/2016 02:15,2,0.000,ALERT,211.93,301.17,60.002,1461910504,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,390889.7,390889.7,33147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910522,444959.00
04/29/2016 02:15,2,0.000,ALERT,211.93,299.67,59.986,1461910504,"274151322000094","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,530879.3,530879.3,23038,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910523,444960.00
04/29/2016 02:15,2,0.000,ALERT,212.83,302.68,59.996,1461910504,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,391319.4,391319.4,8748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910525,444961.00
04/29/2016 02:15,2,0.000,ALERT,212.16,301.47,60.002,1461910504,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,388042.1,388042.1,33169,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910527,444962.00
04/29/2016 02:15,2,0.000,ALERT,212.61,301.17,60.002,1461910504,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,390203.5,390203.5,33174,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910529,444963.00
04/29/2016 02:15,2,0.000,ALERT,212.38,300.27,60.007,1461910504,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,383221.8,383221.8,33328,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910531,444964.00
04/29/2016 02:15,2,0.000,ALERT,211.93,299.97,59.986,1461910504,"274151322000083","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,654713.2,654713.2,22157,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910533,444965.00
04/29/2016 02:15,2,0.000,ALERT,212.38,299.97,60.028,1461910504,"274151322000076","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,696640.4,696640.4,22152,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910535,444966.00
04/29/2016 02:15,2,0.000,ALERT,212.61,302.98,60.002,1461910504,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,376713.1,376713.1,28406,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910536,444967.00
04/29/2016 02:15,2,0.000,ALERT,211.93,301.17,59.996,1461910504,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,689568.8,689568.8,22056,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910538,444968.00
04/29/2016 02:15,2,0.000,ALERT,212.61,302.07,59.996,1461910504,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,374070.5,374070.5,28698,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910540,444969.00
04/29/2016 02:15,2,0.000,ALERT,212.16,300.27,60.012,1461910504,"201051344001025","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,387774.3,387774.3,33215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910542,444970.00
04/29/2016 02:15,2,0.000,ALERT,212.83,302.37,59.981,1461910504,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,384736.8,384736.8,28619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910544,444971.00
04/29/2016 02:15,2,0.000,ALERT,213.51,302.37,60.002,1461910504,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,383176.2,383176.2,28213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910545,444972.00
04/29/2016 02:15,2,0.000,ALERT,212.83,301.17,60.007,1461910504,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,389721.4,389721.4,33045,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910547,444973.00
04/29/2016 02:15,2,0.000,ALERT,212.61,300.87,60.034,1461910504,"201051344000917","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,386715.6,386715.6,33049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910549,444974.00
04/29/2016 02:15,2,0.000,ALERT,212.61,301.17,60.007,1461910504,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,391904.2,391904.2,32906,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910551,444975.00
04/29/2016 02:15,2,0.000,ALERT,212.61,300.57,60.039,1461910504,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,383943.7,383943.7,33271,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910553,444976.00
04/29/2016 02:15,2,0.000,ALERT,211.48,300.27,59.991,1461910504,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,633685.5,633685.5,21835,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461910554,444977.00
04/29/2016 02:15,2,0.000,ALERT,212.38,299.37,60.007,1461910504,"274151322000068","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,530666.9,530666.9,23244,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910556,444978.00
04/29/2016 02:15,2,0.000,ALERT,212.16,301.17,60.002,1461910504,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,380214.6,380214.6,33224,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461910558,444979.00
04/29/2016 02:15,2,0.000,ALERT,212.61,302.98,60.002,1461910504,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,388098.6,388098.6,28658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910560,444980.00
04/29/2016 02:15,2,0.000,ALERT,212.61,301.17,60.002,1461910504,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,386852.1,386852.1,33224,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910562,444981.00
04/29/2016 02:15,2,0.000,ALERT,211.70,300.27,59.996,1461910504,"274151322000054","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,647545.8,647545.8,21862,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910563,444982.00
04/29/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1461910504,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,376045.4,376045.4,28664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910565,444983.00
04/29/2016 02:15,2,0.000,ALERT,212.38,301.17,60.002,1461910504,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,385663.0,385663.0,33097,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910567,444984.00
04/29/2016 02:15,2,0.000,ALERT,212.83,302.37,59.991,1461910504,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,391430.7,391430.7,28045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461910569,444985.00
04/29/2016 02:15,2,0.000,ALERT,213.06,301.77,59.981,1461910504,"201051344000648","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,383951.3,383951.3,28353,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910571,444986.00
04/29/2016 02:15,2,0.000,ALERT,213.06,302.98,59.996,1461910504,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,392709.3,392709.3,27982,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910572,444987.00
04/29/2016 02:15,2,0.000,ALERT,212.83,302.37,59.996,1461910504,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,384318.9,384318.9,28450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910574,444988.00
04/29/2016 02:15,2,0.000,ALERT,213.06,302.07,60.012,1461910504,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,379018.6,379018.6,28715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910576,444989.00
04/29/2016 02:15,2,0.000,ALERT,213.51,302.98,59.991,1461910504,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,385833.5,385833.5,28127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910578,444990.00
04/29/2016 02:15,2,0.000,ALERT,211.93,299.67,59.991,1461910504,"274151322000087","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,621585.5,621585.5,21941,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461910580,444991.00
04/29/2016 02:30,2,0.000,ALERT,213.51,302.37,59.975,1461911403,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,385452.8,385452.8,28269,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911405,444992.00
04/29/2016 02:30,2,0.000,ALERT,211.93,299.97,59.975,1461911403,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,650074.6,650074.6,21877,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461911407,444993.00
04/29/2016 02:30,2,0.000,ALERT,213.74,302.37,60.018,1461911403,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,376384.8,376384.8,28735,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911409,444994.00
04/29/2016 02:30,2,0.000,ALERT,213.06,302.68,60.023,1461911403,"201051344000469","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,377645.2,377645.2,28679,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461911411,444995.00
04/29/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1461911403,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,381810.0,381810.0,33238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911413,444996.00
04/29/2016 02:30,2,0.000,ALERT,211.48,300.57,59.938,1461911403,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,660595.1,660595.1,22095,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911415,444997.00
04/29/2016 02:30,2,0.000,ALERT,212.61,301.77,60.023,1461911403,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,387892.8,387892.8,33240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911416,444998.00
04/29/2016 02:30,2,0.000,ALERT,212.61,301.77,60.028,1461911403,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,385534.6,385534.6,33034,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911418,444999.00
04/29/2016 02:30,2,0.000,ALERT,213.06,302.37,59.986,1461911403,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,379118.9,379118.9,33208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911420,445000.00
04/29/2016 02:30,2,0.000,ALERT,212.16,301.47,59.991,1461911403,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,390889.7,390889.7,33149,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911422,445001.00
04/29/2016 02:30,2,0.000,ALERT,211.70,299.37,59.981,1461911403,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,530879.3,530879.3,23040,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911423,445002.00
04/29/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1461911403,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,391319.4,391319.4,8750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461911425,445003.00
04/29/2016 02:30,2,0.000,ALERT,212.38,301.77,59.996,1461911403,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,388042.1,388042.1,33171,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911427,445004.00
04/29/2016 02:30,2,0.000,ALERT,212.61,301.17,59.996,1461911403,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,390203.5,390203.5,33176,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461911429,445005.00
04/29/2016 02:30,2,0.000,ALERT,212.61,300.87,59.981,1461911403,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,383221.8,383221.8,33330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911431,445006.00
