ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 02:30,2,0.000,ALERT,211.70,299.97,59.986,1461911403,"274151322000083","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,654713.2,654713.2,22159,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911432,445007.00
04/29/2016 02:30,2,0.000,ALERT,212.38,300.57,59.970,1461911403,"274151322000076","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,696640.4,696640.4,22154,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911434,445008.00
04/29/2016 02:30,2,0.000,ALERT,213.06,303.28,59.991,1461911403,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,376713.1,376713.1,28408,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911436,445009.00
04/29/2016 02:30,2,0.000,ALERT,211.70,300.87,59.986,1461911403,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,689568.8,689568.8,22058,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461911438,445010.00
04/29/2016 02:30,2,0.000,ALERT,212.83,302.37,60.028,1461911403,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,374070.5,374070.5,28700,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911440,445011.00
04/29/2016 02:30,2,0.000,ALERT,212.38,300.87,59.986,1461911403,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,387774.3,387774.3,33217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911442,445012.00
04/29/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1461911403,"201051344000458","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,384736.8,384736.8,28621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911444,445013.00
04/29/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1461911403,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,383176.2,383176.2,28215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911445,445014.00
04/29/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1461911403,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,389721.4,389721.4,33047,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911447,445015.00
04/29/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1461911403,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,386715.6,386715.6,33051,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911449,445016.00
04/29/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1461911403,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,391904.2,391904.2,32908,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911451,445017.00
04/29/2016 02:30,2,0.000,ALERT,212.61,300.57,59.986,1461911403,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,383943.7,383943.7,33273,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911453,445018.00
04/29/2016 02:30,2,0.000,ALERT,211.25,299.97,59.981,1461911403,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,633685.5,633685.5,21837,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911454,445019.00
04/29/2016 02:30,2,0.000,ALERT,212.61,299.37,59.981,1461911403,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,530666.9,530666.9,23246,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911456,445020.00
04/29/2016 02:30,2,0.000,ALERT,212.38,301.17,59.986,1461911403,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,380214.6,380214.6,33226,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911458,445021.00
04/29/2016 02:30,2,0.000,ALERT,212.61,302.98,59.986,1461911403,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,388098.6,388098.6,28660,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911460,445022.00
04/29/2016 02:30,2,0.000,ALERT,212.61,300.87,59.981,1461911403,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,386852.1,386852.1,33226,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911462,445023.00
04/29/2016 02:30,2,0.000,ALERT,211.70,300.27,59.981,1461911403,"274151322000054","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,647545.8,647545.8,21864,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911463,445024.00
04/29/2016 02:30,2,0.000,ALERT,213.29,302.07,60.023,1461911403,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,376045.4,376045.4,28666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911465,445025.00
04/29/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1461911403,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,385663.0,385663.0,33099,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911467,445026.00
04/29/2016 02:30,2,0.000,ALERT,212.83,302.37,59.954,1461911403,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,391430.7,391430.7,28047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911469,445027.00
04/29/2016 02:30,2,0.000,ALERT,213.29,301.47,59.938,1461911403,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,383951.3,383951.3,28355,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911471,445028.00
04/29/2016 02:30,2,0.000,ALERT,213.06,302.98,59.975,1461911403,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,392709.3,392709.3,27984,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461911472,445029.00
04/29/2016 02:30,2,0.000,ALERT,212.83,302.37,59.944,1461911403,"201051344000983","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,384318.9,384318.9,28452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911474,445030.00
04/29/2016 02:30,2,0.000,ALERT,213.06,302.07,59.965,1461911403,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,379018.6,379018.6,28717,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461911476,445031.00
04/29/2016 02:30,2,0.000,ALERT,213.51,302.98,59.965,1461911403,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,385833.5,385833.5,28129,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461911478,445032.00
04/29/2016 02:30,2,0.000,ALERT,211.93,299.07,59.986,1461911403,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,621585.5,621585.5,21943,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461911480,445033.00
04/29/2016 02:45,2,0.000,ALERT,213.51,302.68,59.991,1461912304,"201051344000645","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,385452.8,385452.8,28271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912306,445034.00
04/29/2016 02:45,2,0.000,ALERT,211.93,299.97,59.981,1461912304,"274151322000085","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,650074.6,650074.6,21879,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912308,445035.00
04/29/2016 02:45,2,0.000,ALERT,213.74,302.37,59.986,1461912304,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,376384.8,376384.8,28737,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912310,445036.00
04/29/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1461912304,"201051344000469","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,377645.2,377645.2,28681,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912312,445037.00
04/29/2016 02:45,2,0.000,ALERT,212.38,301.17,59.986,1461912304,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,381810.0,381810.0,33240,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912314,445038.00
04/29/2016 02:45,2,0.000,ALERT,211.70,299.37,59.981,1461912304,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,660595.1,660595.1,22097,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912315,445039.00
04/29/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1461912304,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,387892.8,387892.8,33242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912317,445040.00
04/29/2016 02:45,2,0.000,ALERT,212.61,301.77,59.991,1461912304,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,385534.6,385534.6,33036,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912319,445041.00
04/29/2016 02:45,2,0.000,ALERT,213.06,302.07,59.981,1461912304,"201051344000582","219011344069620",0.00,2.00,0,300.57,303.58,0.0,0.0,0.000,379118.9,379118.9,33210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912321,445042.00
04/29/2016 02:45,2,0.000,ALERT,212.16,301.17,59.970,1461912304,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,390889.7,390889.7,33151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912323,445043.00
04/29/2016 02:45,2,0.000,ALERT,212.16,299.37,59.933,1461912304,"274151322000094","219011344069620",0.00,2.50,0,298.17,300.87,0.0,0.0,0.000,530879.3,530879.3,23042,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912324,445044.00
04/29/2016 02:45,2,0.000,ALERT,212.83,302.68,60.018,1461912304,"201051344000579","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,391319.4,391319.4,8752,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912326,445045.00
04/29/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1461912304,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,388042.1,388042.1,33173,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912328,445046.00
04/29/2016 02:45,2,0.000,ALERT,212.61,301.17,59.986,1461912304,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,390203.5,390203.5,33178,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912330,445047.00
04/29/2016 02:45,2,0.000,ALERT,212.61,300.27,59.991,1461912304,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,383221.8,383221.8,33332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912332,445048.00
04/29/2016 02:45,2,0.000,ALERT,212.16,300.27,59.981,1461912304,"274151322000083","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,654713.2,654713.2,22161,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912333,445049.00
04/29/2016 02:45,2,0.000,ALERT,212.38,300.27,59.986,1461912304,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,696640.4,696640.4,22156,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912335,445050.00
04/29/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1461912304,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,376713.1,376713.1,28410,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912337,445051.00
04/29/2016 02:45,2,0.000,ALERT,211.93,301.17,60.007,1461912304,"274151322000095","219011344069620",0.00,2.50,0,299.67,302.37,0.0,0.0,0.000,689568.8,689568.8,22060,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912339,445052.00
04/29/2016 02:45,2,0.000,ALERT,212.83,302.37,59.991,1461912304,"201051344000988","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,374070.5,374070.5,28702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912340,445053.00
04/29/2016 02:45,2,0.000,ALERT,212.38,300.27,59.991,1461912304,"201051344001025","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,387774.3,387774.3,33219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912342,445054.00
04/29/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1461912304,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,384736.8,384736.8,28623,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912344,445055.00
04/29/2016 02:45,2,0.000,ALERT,213.51,302.37,59.986,1461912304,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,383176.2,383176.2,28217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912346,445056.00
04/29/2016 02:45,2,0.000,ALERT,212.83,300.87,59.981,1461912304,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,389721.4,389721.4,33049,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912348,445057.00
04/29/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1461912304,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,386715.6,386715.6,33053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912350,445058.00
04/29/2016 02:45,2,0.000,ALERT,212.83,301.47,60.018,1461912304,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,391904.2,391904.2,32910,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912351,445059.00
04/29/2016 02:45,2,0.000,ALERT,212.61,300.27,59.975,1461912304,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,383943.7,383943.7,33275,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912353,445060.00
04/29/2016 02:45,2,0.000,ALERT,211.70,300.27,59.981,1461912304,"274151322000088","219011344069620",0.00,3.70,0,298.17,301.17,0.0,0.0,0.000,633685.5,633685.5,21839,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912355,445061.00
04/29/2016 02:45,2,0.000,ALERT,212.61,299.07,59.975,1461912304,"274151322000068","219011344069620",0.00,4.00,0,297.87,300.57,0.0,0.0,0.000,530666.9,530666.9,23248,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912357,445062.00
04/29/2016 02:45,2,0.000,ALERT,212.38,301.17,59.959,1461912304,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,380214.6,380214.6,33228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912359,445063.00
04/29/2016 02:45,2,0.000,ALERT,212.83,303.28,59.996,1461912304,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,388098.6,388098.6,28662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912360,445064.00
04/29/2016 02:45,2,0.000,ALERT,212.61,300.87,59.959,1461912304,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,386852.1,386852.1,33228,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912362,445065.00
04/29/2016 02:45,2,0.000,ALERT,211.70,300.87,59.975,1461912304,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,647545.8,647545.8,21866,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912364,445066.00
04/29/2016 02:45,2,0.000,ALERT,213.29,302.37,59.970,1461912304,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,376045.4,376045.4,28668,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912366,445067.00
04/29/2016 02:45,2,0.000,ALERT,212.61,301.17,59.970,1461912304,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,385663.0,385663.0,33101,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912367,445068.00
04/29/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1461912304,"201051344000900","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,391430.7,391430.7,28049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912369,445069.00
04/29/2016 02:45,2,0.000,ALERT,213.29,302.07,59.981,1461912304,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,383951.3,383951.3,28357,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912371,445070.00
04/29/2016 02:45,2,0.000,ALERT,213.29,303.28,59.975,1461912304,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,392709.3,392709.3,27986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912373,445071.00
04/29/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1461912304,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,384318.9,384318.9,28454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912375,445072.00
04/29/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1461912304,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,379018.6,379018.6,28719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912376,445073.00
04/29/2016 02:45,2,0.000,ALERT,213.74,303.28,59.954,1461912304,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,385833.5,385833.5,28131,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461912378,445074.00
04/29/2016 02:45,2,0.000,ALERT,212.16,299.97,59.986,1461912304,"274151322000087","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,621585.5,621585.5,21945,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461912380,445075.00
04/29/2016 03:00,2,0.000,ALERT,213.06,301.77,60.007,1461913203,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,385452.8,385452.8,28273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913205,445076.00
04/29/2016 03:00,2,0.000,ALERT,211.70,299.67,59.975,1461913203,"274151322000085","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,650074.6,650074.6,21881,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913207,445077.00
04/29/2016 03:00,2,0.000,ALERT,213.06,301.47,60.023,1461913203,"201051344000633","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,376384.8,376384.8,28739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913209,445078.00
04/29/2016 03:00,2,0.000,ALERT,212.61,301.77,59.981,1461913203,"201051344000469","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,377645.2,377645.2,28683,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913211,445079.00
04/29/2016 03:00,2,0.000,ALERT,211.70,299.67,59.981,1461913203,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,381810.0,381810.0,33242,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913212,445080.00
04/29/2016 03:00,2,0.000,ALERT,211.03,299.37,59.944,1461913203,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,660595.1,660595.1,22099,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913214,445081.00
04/29/2016 03:00,2,0.000,ALERT,211.93,300.27,59.975,1461913203,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,387892.8,387892.8,33244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913216,445082.00
04/29/2016 03:00,2,0.000,ALERT,211.93,300.57,59.975,1461913203,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,385534.6,385534.6,33038,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913218,445083.00
04/29/2016 03:00,2,0.000,ALERT,212.38,300.87,59.981,1461913203,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,379118.9,379118.9,33212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913219,445084.00
04/29/2016 03:00,2,0.000,ALERT,211.48,299.97,59.975,1461913203,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,390889.7,390889.7,33153,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913221,445085.00
04/29/2016 03:00,2,0.000,ALERT,211.48,298.77,59.975,1461913203,"274151322000094","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,530879.3,530879.3,23044,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913223,445086.00
04/29/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1461913203,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,391319.4,391319.4,8754,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913225,445087.00
04/29/2016 03:00,2,0.000,ALERT,211.70,300.27,59.970,1461913203,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,388042.1,388042.1,33175,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913227,445088.00
04/29/2016 03:00,2,0.000,ALERT,211.93,300.27,59.970,1461913203,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,390203.5,390203.5,33180,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913228,445089.00
04/29/2016 03:00,2,0.000,ALERT,212.16,299.67,59.981,1461913203,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,383221.8,383221.8,33334,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913230,445090.00
04/29/2016 03:00,2,0.000,ALERT,211.48,299.67,59.970,1461913203,"274151322000083","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,654713.2,654713.2,22163,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913232,445091.00
04/29/2016 03:00,2,0.000,ALERT,212.16,299.97,59.975,1461913203,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,696640.4,696640.4,22158,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913234,445092.00
04/29/2016 03:00,2,0.000,ALERT,212.61,302.37,59.970,1461913203,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,376713.1,376713.1,28412,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913236,445093.00
04/29/2016 03:00,2,0.000,ALERT,211.48,299.97,59.975,1461913203,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,689568.8,689568.8,22062,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913237,445094.00
04/29/2016 03:00,2,0.000,ALERT,212.16,301.77,59.970,1461913203,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,374070.5,374070.5,28704,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913239,445095.00
04/29/2016 03:00,2,0.000,ALERT,211.70,299.37,59.965,1461913203,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,387774.3,387774.3,33221,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913241,445096.00
04/29/2016 03:00,2,0.000,ALERT,212.38,301.77,59.954,1461913203,"201051344000458","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,384736.8,384736.8,28625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913243,445097.00
04/29/2016 03:00,2,0.000,ALERT,212.83,301.47,59.986,1461913203,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,383176.2,383176.2,28219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913245,445098.00
04/29/2016 03:00,2,0.000,ALERT,212.16,299.67,59.975,1461913203,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,389721.4,389721.4,33051,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913247,445099.00
04/29/2016 03:00,2,0.000,ALERT,211.93,299.07,59.981,1461913203,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,386715.6,386715.6,33055,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913248,445100.00
04/29/2016 03:00,2,0.000,ALERT,212.16,299.97,59.975,1461913203,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,391904.2,391904.2,32912,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913250,445101.00
04/29/2016 03:00,2,0.000,ALERT,211.93,299.07,59.991,1461913203,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,383943.7,383943.7,33277,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913252,445102.00
04/29/2016 03:00,2,0.000,ALERT,211.03,298.77,59.959,1461913203,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,633685.5,633685.5,21841,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913254,445103.00
04/29/2016 03:00,2,0.000,ALERT,212.16,298.47,59.965,1461913203,"274151322000068","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,530666.9,530666.9,23250,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913256,445104.00
04/29/2016 03:00,2,0.000,ALERT,211.48,299.67,59.959,1461913203,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,380214.6,380214.6,33230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913257,445105.00
04/29/2016 03:00,2,0.000,ALERT,212.16,302.07,59.944,1461913203,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,388098.6,388098.6,28664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913259,445106.00
04/29/2016 03:00,2,0.000,ALERT,211.93,299.67,59.954,1461913203,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,386852.1,386852.1,33230,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913261,445107.00
04/29/2016 03:00,2,0.000,ALERT,211.25,299.07,59.959,1461913203,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,647545.8,647545.8,21868,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913263,445108.00
04/29/2016 03:00,2,0.000,ALERT,212.61,301.17,59.959,1461913203,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,376045.4,376045.4,28670,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913265,445109.00
04/29/2016 03:00,2,0.000,ALERT,211.93,299.97,59.959,1461913203,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,385663.0,385663.0,33103,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913266,445110.00
04/29/2016 03:00,2,0.000,ALERT,212.38,301.47,59.965,1461913203,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,391430.7,391430.7,28051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913268,445111.00
04/29/2016 03:00,2,0.000,ALERT,212.61,300.57,59.965,1461913203,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,383951.3,383951.3,28359,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913270,445112.00
04/29/2016 03:00,2,0.000,ALERT,212.61,302.37,59.959,1461913203,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,392709.3,392709.3,27988,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913272,445113.00
04/29/2016 03:00,2,0.000,ALERT,212.38,301.77,59.970,1461913203,"201051344000983","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,384318.9,384318.9,28456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913274,445114.00
04/29/2016 03:00,2,0.000,ALERT,212.61,301.17,59.917,1461913203,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,379018.6,379018.6,28721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913276,445115.00
04/29/2016 03:00,2,0.000,ALERT,212.83,302.07,59.928,1461913203,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,385833.5,385833.5,28133,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461913277,445116.00
04/29/2016 03:00,2,0.000,ALERT,211.48,297.87,59.965,1461913203,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,621585.5,621585.5,21947,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461913279,445117.00
04/29/2016 03:15,2,0.000,ALERT,213.06,302.07,59.991,1461914103,"201051344000645","219011344069620",0.00,3.30,0,288.25,303.28,0.0,0.0,0.000,385452.8,385452.8,28275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461914105,445118.00
04/29/2016 03:15,2,0.000,ALERT,211.70,299.07,59.975,1461914103,"274151322000085","219011344069620",0.00,3.30,0,285.84,300.87,0.0,0.0,0.000,650074.6,650074.6,21883,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914107,445119.00
04/29/2016 03:15,2,0.000,ALERT,213.29,301.77,59.986,1461914103,"201051344000633","219011344069620",0.00,2.50,0,286.74,302.98,0.0,0.0,0.000,376384.8,376384.8,28741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914109,445120.00
04/29/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1461914103,"201051344000469","219011344069620",0.00,2.00,0,287.35,302.98,0.0,0.0,0.000,377645.2,377645.2,28685,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461914111,445121.00
04/29/2016 03:15,2,0.000,ALERT,211.48,299.37,59.991,1461914103,"201051344000646","219011344069620",0.00,3.00,0,286.14,302.37,0.0,0.0,0.000,381810.0,381810.0,33244,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914112,445122.00
04/29/2016 03:15,2,0.000,ALERT,211.25,299.67,59.986,1461914103,"274151322000052","219011344069620",0.00,3.30,0,285.84,301.17,0.0,0.0,0.000,660595.1,660595.1,22101,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914114,445123.00
04/29/2016 03:15,2,0.000,ALERT,211.93,299.97,60.023,1461914103,"201051344000585","219011344069620",0.00,3.00,0,286.14,302.68,0.0,0.0,0.000,387892.8,387892.8,33246,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914116,445124.00
04/29/2016 03:15,2,0.000,ALERT,211.70,299.97,59.986,1461914103,"201051344001230","219011344069620",0.00,3.00,0,286.74,303.28,0.0,0.0,0.000,385534.6,385534.6,33040,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461914118,445125.00
04/29/2016 03:15,2,0.000,ALERT,212.38,300.87,59.965,1461914103,"201051344000582","219011344069620",0.00,2.00,0,287.35,303.58,0.0,0.0,0.000,379118.9,379118.9,33214,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914120,445126.00
04/29/2016 03:15,2,0.000,ALERT,211.48,299.67,59.996,1461914103,"201051344000955","219011344069620",0.00,3.00,0,286.44,302.98,0.0,0.0,0.000,390889.7,390889.7,33155,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914121,445127.00
04/29/2016 03:15,2,0.000,ALERT,211.48,298.47,60.028,1461914103,"274151322000094","219011344069620",0.00,2.50,0,285.24,299.97,0.0,0.0,0.000,530879.3,530879.3,23046,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914123,445128.00
04/29/2016 03:15,2,0.000,ALERT,212.61,302.37,59.996,1461914103,"201051344000579","219011344069620",0.00,3.00,0,288.85,304.18,0.0,0.0,0.000,391319.4,391319.4,8756,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914125,445129.00
04/29/2016 03:15,2,0.000,ALERT,211.48,300.27,59.996,1461914103,"201051344000890","219011344069620",0.00,3.30,0,287.05,304.18,0.0,0.0,0.000,388042.1,388042.1,33177,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914127,445130.00
04/29/2016 03:15,2,0.000,ALERT,211.70,299.67,59.986,1461914103,"201051344000438","219011344069620",0.00,2.50,0,286.74,303.28,0.0,0.0,0.000,390203.5,390203.5,33182,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914129,445131.00
04/29/2016 03:15,2,0.000,ALERT,211.93,299.07,59.996,1461914103,"201051344000417","219011344069620",0.00,3.00,0,285.84,302.37,0.0,0.0,0.000,383221.8,383221.8,33336,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914130,445132.00
04/29/2016 03:15,2,0.000,ALERT,211.70,299.67,60.002,1461914103,"274151322000083","219011344069620",0.00,3.00,0,286.44,301.17,0.0,0.0,0.000,654713.2,654713.2,22165,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914132,445133.00
04/29/2016 03:15,2,0.000,ALERT,212.16,299.07,59.991,1461914103,"274151322000076","219011344069620",0.00,3.30,0,285.84,301.17,0.0,0.0,0.000,696640.4,696640.4,22160,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914134,445134.00
04/29/2016 03:15,2,0.000,ALERT,212.38,302.68,59.996,1461914103,"201051344000868","219011344069620",0.00,2.50,0,288.85,304.18,0.0,0.0,0.000,376713.1,376713.1,28414,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914136,445135.00
04/29/2016 03:15,2,0.000,ALERT,211.48,300.27,59.981,1461914103,"274151322000095","219011344069620",0.00,2.50,0,286.74,301.47,0.0,0.0,0.000,689568.8,689568.8,22064,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914138,445136.00
04/29/2016 03:15,2,0.000,ALERT,212.38,302.07,59.991,1461914103,"201051344000988","219011344069620",0.00,3.00,0,285.84,302.98,0.0,0.0,0.000,374070.5,374070.5,28706,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914140,445137.00
04/29/2016 03:15,2,0.000,ALERT,211.48,299.07,59.996,1461914103,"201051344001025","219011344069620",0.00,2.00,0,286.14,303.58,0.0,0.0,0.000,387774.3,387774.3,33223,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914141,445138.00
04/29/2016 03:15,2,0.000,ALERT,212.61,302.37,59.991,1461914103,"201051344000458","219011344069620",0.00,4.00,0,288.25,304.18,0.0,0.0,0.000,384736.8,384736.8,28627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914143,445139.00
04/29/2016 03:15,2,0.000,ALERT,213.06,301.77,59.954,1461914103,"201051344000853","219011344069620",0.00,2.50,0,288.25,303.58,0.0,0.0,0.000,383176.2,383176.2,28221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914145,445140.00
04/29/2016 03:15,2,0.000,ALERT,212.16,299.67,60.012,1461914103,"201051344000685","219011344069620",0.00,3.00,0,286.44,302.98,0.0,0.0,0.000,389721.4,389721.4,33053,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914147,445141.00
04/29/2016 03:15,2,0.000,ALERT,212.16,299.37,59.986,1461914103,"201051344000917","219011344069620",0.00,3.70,0,285.24,302.07,0.0,0.0,0.000,386715.6,386715.6,33057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914148,445142.00
04/29/2016 03:15,2,0.000,ALERT,212.16,300.27,59.986,1461914103,"201051344001145","219011344069620",0.00,3.00,0,287.05,303.88,0.0,0.0,0.000,391904.2,391904.2,32914,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461914150,445143.00
04/29/2016 03:15,2,0.000,ALERT,211.93,299.07,59.981,1461914103,"201051344000651","219011344069620",0.00,1.50,0,285.84,302.68,0.0,0.0,0.000,383943.7,383943.7,33279,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914152,445144.00
04/29/2016 03:15,2,0.000,ALERT,211.25,299.37,59.991,1461914103,"274151322000088","219011344069620",0.00,4.00,0,285.84,300.57,0.0,0.0,0.000,633685.5,633685.5,21843,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914154,445145.00
04/29/2016 03:15,2,0.000,ALERT,212.16,298.77,59.981,1461914103,"274151322000068","219011344069620",0.00,4.00,0,285.54,299.97,0.0,0.0,0.000,530666.9,530666.9,23252,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914156,445146.00
04/29/2016 03:15,2,0.000,ALERT,211.48,299.97,59.986,1461914103,"201051344001135","219011344069620",0.00,2.50,0,286.74,303.58,0.0,0.0,0.000,380214.6,380214.6,33232,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461914157,445147.00
04/29/2016 03:15,2,0.000,ALERT,212.38,302.98,60.018,1461914103,"201051344000594","219011344069620",0.00,2.50,0,287.95,303.58,0.0,0.0,0.000,388098.6,388098.6,28666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914159,445148.00
04/29/2016 03:15,2,0.000,ALERT,211.93,299.67,59.986,1461914103,"201051344001203","219011344069620",0.00,2.50,0,286.44,304.48,0.0,0.0,0.000,386852.1,386852.1,33232,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914161,445149.00
04/29/2016 03:15,2,0.000,ALERT,211.48,299.67,59.986,1461914103,"274151322000054","219011344069620",0.00,4.00,0,286.14,301.17,0.0,0.0,0.000,647545.8,647545.8,21870,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461914163,445150.00
04/29/2016 03:15,2,0.000,ALERT,213.06,301.77,60.012,1461914103,"201051344000867","219011344069620",0.00,3.30,0,287.35,303.88,0.0,0.0,0.000,376045.4,376045.4,28672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461914165,445151.00
