ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 03:15,2,0.000,ALERT,211.93,299.97,59.986,1461914103,"201051344001093","219011344069620",0.00,3.70,0,286.44,302.68,0.0,0.0,0.000,385663.0,385663.0,33105,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914166,445152.00
04/29/2016 03:15,2,0.000,ALERT,212.61,302.07,59.986,1461914103,"201051344000900","219011344069620",0.00,3.00,0,287.95,303.28,0.0,0.0,0.000,391430.7,391430.7,28053,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914168,445153.00
04/29/2016 03:15,2,0.000,ALERT,212.83,301.47,59.981,1461914103,"201051344000648","219011344069620",0.00,1.50,0,287.35,303.28,0.0,0.0,0.000,383951.3,383951.3,28361,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914170,445154.00
04/29/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1461914103,"201051344000569","219011344069620",0.00,3.00,0,288.85,304.18,0.0,0.0,0.000,392709.3,392709.3,27990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914172,445155.00
04/29/2016 03:15,2,0.000,ALERT,212.61,302.37,60.012,1461914103,"201051344000983","219011344069620",0.00,3.00,0,288.55,303.88,0.0,0.0,0.000,384318.9,384318.9,28458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914173,445156.00
04/29/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1461914103,"201051344001158","219011344069620",0.00,2.00,0,287.65,302.98,0.0,0.0,0.000,379018.6,379018.6,28723,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914175,445157.00
04/29/2016 03:15,2,0.000,ALERT,213.06,302.37,59.975,1461914103,"201051344000576","219011344069620",0.00,2.50,0,288.25,303.58,0.0,0.0,0.000,385833.5,385833.5,28135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914177,445158.00
04/29/2016 03:15,2,0.000,ALERT,211.70,299.37,59.975,1461914103,"274151322000087","219011344069620",0.00,3.70,0,285.24,299.97,0.0,0.0,0.000,621585.5,621585.5,21949,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461914179,445159.00
04/29/2016 03:30,2,0.000,ALERT,212.83,301.47,59.996,1461915003,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,385452.8,385452.8,28277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915005,445160.00
04/29/2016 03:30,2,0.000,ALERT,211.25,299.37,59.975,1461915003,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,650074.6,650074.6,21885,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915007,445161.00
04/29/2016 03:30,2,0.000,ALERT,213.06,301.17,59.975,1461915003,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,376384.8,376384.8,28743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915008,445162.00
04/29/2016 03:30,2,0.000,ALERT,212.61,301.47,59.981,1461915003,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,377645.2,377645.2,28687,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915010,445163.00
04/29/2016 03:30,2,0.000,ALERT,211.70,299.97,59.975,1461915003,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,381810.0,381810.0,33246,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915012,445164.00
04/29/2016 03:30,2,0.000,ALERT,211.03,299.07,59.975,1461915003,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,660595.1,660595.1,22103,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915014,445165.00
04/29/2016 03:30,2,0.000,ALERT,211.93,300.27,59.944,1461915003,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,387892.8,387892.8,33248,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915016,445166.00
04/29/2016 03:30,2,0.000,ALERT,211.93,300.27,59.975,1461915003,"201051344001230","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,385534.6,385534.6,33042,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915017,445167.00
04/29/2016 03:30,2,0.000,ALERT,212.38,300.87,59.970,1461915003,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,379118.9,379118.9,33216,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915019,445168.00
04/29/2016 03:30,2,0.000,ALERT,211.48,299.67,59.981,1461915003,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,390889.7,390889.7,33157,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915021,445169.00
04/29/2016 03:30,2,0.000,ALERT,211.25,298.47,59.981,1461915003,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,530879.3,530879.3,23048,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915023,445170.00
04/29/2016 03:30,2,0.000,ALERT,212.38,302.07,59.981,1461915003,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,391319.4,391319.4,8758,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915025,445171.00
04/29/2016 03:30,2,0.000,ALERT,211.70,300.27,59.959,1461915003,"201051344000890","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,388042.1,388042.1,33179,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915026,445172.00
04/29/2016 03:30,2,0.000,ALERT,211.93,299.67,59.965,1461915003,"201051344000438","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,390203.5,390203.5,33184,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915028,445173.00
04/29/2016 03:30,2,0.000,ALERT,212.16,299.37,59.986,1461915003,"201051344000417","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,383221.8,383221.8,33338,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915030,445174.00
04/29/2016 03:30,2,0.000,ALERT,211.48,299.37,59.975,1461915003,"274151322000083","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,654713.2,654713.2,22167,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915032,445175.00
04/29/2016 03:30,2,0.000,ALERT,211.93,299.67,59.975,1461915003,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,696640.4,696640.4,22162,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915034,445176.00
04/29/2016 03:30,2,0.000,ALERT,212.38,302.37,59.975,1461915003,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,376713.1,376713.1,28416,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915035,445177.00
04/29/2016 03:30,2,0.000,ALERT,211.25,300.27,59.970,1461915003,"274151322000095","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,689568.8,689568.8,22066,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915037,445178.00
04/29/2016 03:30,2,0.000,ALERT,212.16,301.77,59.986,1461915003,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,374070.5,374070.5,28708,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915039,445179.00
04/29/2016 03:30,2,0.000,ALERT,211.70,299.37,59.986,1461915003,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,387774.3,387774.3,33225,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915041,445180.00
04/29/2016 03:30,2,0.000,ALERT,212.38,302.07,59.970,1461915003,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,384736.8,384736.8,28629,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915043,445181.00
04/29/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1461915003,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,383176.2,383176.2,28223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915045,445182.00
04/29/2016 03:30,2,0.000,ALERT,212.38,299.97,59.981,1461915003,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,389721.4,389721.4,33055,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915046,445183.00
04/29/2016 03:30,2,0.000,ALERT,211.93,299.37,59.986,1461915003,"201051344000917","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,386715.6,386715.6,33059,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915048,445184.00
04/29/2016 03:30,2,0.000,ALERT,212.16,300.27,59.981,1461915003,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,391904.2,391904.2,32916,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915050,445185.00
04/29/2016 03:30,2,0.000,ALERT,211.93,299.07,59.981,1461915003,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,383943.7,383943.7,33281,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915052,445186.00
04/29/2016 03:30,2,0.000,ALERT,211.03,299.37,60.018,1461915003,"274151322000088","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,633685.5,633685.5,21845,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915053,445187.00
04/29/2016 03:30,2,0.000,ALERT,212.16,298.77,59.981,1461915003,"274151322000068","219011344069620",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,530666.9,530666.9,23254,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915055,445188.00
04/29/2016 03:30,2,0.000,ALERT,211.48,299.97,59.986,1461915003,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,380214.6,380214.6,33234,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915057,445189.00
04/29/2016 03:30,2,0.000,ALERT,212.16,302.68,59.991,1461915003,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,388098.6,388098.6,28668,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915059,445190.00
04/29/2016 03:30,2,0.000,ALERT,211.93,299.67,59.991,1461915003,"201051344001203","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,386852.1,386852.1,33234,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915061,445191.00
04/29/2016 03:30,2,0.000,ALERT,211.03,299.97,59.986,1461915003,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,647545.8,647545.8,21872,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915062,445192.00
04/29/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1461915003,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,376045.4,376045.4,28674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915064,445193.00
04/29/2016 03:30,2,0.000,ALERT,211.70,299.67,59.986,1461915003,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.17,0.0,0.0,0.000,385663.0,385663.0,33107,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915066,445194.00
04/29/2016 03:30,2,0.000,ALERT,212.38,302.07,59.981,1461915003,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,391430.7,391430.7,28055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915068,445195.00
04/29/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1461915003,"201051344000648","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,383951.3,383951.3,28363,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915070,445196.00
04/29/2016 03:30,2,0.000,ALERT,212.61,302.37,59.981,1461915003,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,392709.3,392709.3,27992,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915071,445197.00
04/29/2016 03:30,2,0.000,ALERT,212.38,302.07,59.954,1461915003,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,384318.9,384318.9,28460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915073,445198.00
04/29/2016 03:30,2,0.000,ALERT,212.61,301.77,60.007,1461915003,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,379018.6,379018.6,28725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915075,445199.00
04/29/2016 03:30,2,0.000,ALERT,212.83,302.37,59.981,1461915003,"201051344000576","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,385833.5,385833.5,28137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915077,445200.00
04/29/2016 03:30,2,0.000,ALERT,211.25,298.47,59.954,1461915003,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,621585.5,621585.5,21951,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915079,445201.00
04/29/2016 03:45,2,0.000,ALERT,213.06,301.77,59.928,1461915903,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,385452.8,385452.8,28279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915905,445202.00
04/29/2016 03:45,2,0.000,ALERT,211.48,298.77,59.954,1461915903,"274151322000085","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,650074.6,650074.6,21887,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915907,445203.00
04/29/2016 03:45,2,0.000,ALERT,213.06,301.17,59.970,1461915903,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,376384.8,376384.8,28745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915908,445204.00
04/29/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1461915903,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,377645.2,377645.2,28689,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915910,445205.00
04/29/2016 03:45,2,0.000,ALERT,211.70,299.97,59.981,1461915903,"201051344000646","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,381810.0,381810.0,33248,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915912,445206.00
04/29/2016 03:45,2,0.000,ALERT,211.03,298.47,59.944,1461915903,"274151322000052","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,660595.1,660595.1,22105,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915914,445207.00
04/29/2016 03:45,2,0.000,ALERT,212.16,299.97,59.970,1461915903,"201051344000585","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,387892.8,387892.8,33250,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915916,445208.00
04/29/2016 03:45,2,0.000,ALERT,211.93,300.27,59.970,1461915903,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,385534.6,385534.6,33044,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915917,445209.00
04/29/2016 03:45,2,0.000,ALERT,212.38,300.57,59.975,1461915903,"201051344000582","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,379118.9,379118.9,33218,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915919,445210.00
04/29/2016 03:45,2,0.000,ALERT,211.48,299.67,59.970,1461915903,"201051344000955","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,390889.7,390889.7,33159,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915921,445211.00
04/29/2016 03:45,2,0.000,ALERT,211.25,298.17,59.975,1461915903,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.27,0.0,0.0,0.000,530879.3,530879.3,23050,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915923,445212.00
04/29/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1461915903,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,391319.4,391319.4,8760,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915925,445213.00
04/29/2016 03:45,2,0.000,ALERT,211.70,300.27,59.970,1461915903,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,388042.1,388042.1,33181,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915926,445214.00
04/29/2016 03:45,2,0.000,ALERT,212.16,299.97,59.970,1461915903,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,390203.5,390203.5,33186,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915928,445215.00
04/29/2016 03:45,2,0.000,ALERT,212.16,299.37,59.975,1461915903,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,383221.8,383221.8,33340,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915930,445216.00
04/29/2016 03:45,2,0.000,ALERT,211.48,298.77,59.965,1461915903,"274151322000083","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,654713.2,654713.2,22169,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915932,445217.00
04/29/2016 03:45,2,0.000,ALERT,211.93,298.77,59.944,1461915903,"274151322000076","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,696640.4,696640.4,22164,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915934,445218.00
04/29/2016 03:45,2,0.000,ALERT,212.61,302.37,59.975,1461915903,"201051344000868","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,376713.1,376713.1,28418,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915935,445219.00
04/29/2016 03:45,2,0.000,ALERT,211.25,299.67,59.954,1461915903,"274151322000095","219011344069620",0.00,2.00,0,299.07,301.77,0.0,0.0,0.000,689568.8,689568.8,22068,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915937,445220.00
04/29/2016 03:45,2,0.000,ALERT,212.38,301.17,59.975,1461915903,"201051344000988","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,374070.5,374070.5,28710,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915939,445221.00
04/29/2016 03:45,2,0.000,ALERT,211.93,299.37,59.981,1461915903,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,387774.3,387774.3,33227,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915941,445222.00
04/29/2016 03:45,2,0.000,ALERT,212.38,301.77,59.954,1461915903,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,384736.8,384736.8,28631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915943,445223.00
04/29/2016 03:45,2,0.000,ALERT,213.06,301.47,59.965,1461915903,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,383176.2,383176.2,28225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915945,445224.00
04/29/2016 03:45,2,0.000,ALERT,212.38,299.97,59.959,1461915903,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,389721.4,389721.4,33057,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915946,445225.00
04/29/2016 03:45,2,0.000,ALERT,212.16,299.37,59.996,1461915903,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,386715.6,386715.6,33061,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915948,445226.00
04/29/2016 03:45,2,0.000,ALERT,212.16,300.27,59.965,1461915903,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,391904.2,391904.2,32918,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915950,445227.00
04/29/2016 03:45,2,0.000,ALERT,211.93,299.37,59.970,1461915903,"201051344000651","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,383943.7,383943.7,33283,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915952,445228.00
04/29/2016 03:45,2,0.000,ALERT,210.80,299.07,59.991,1461915903,"274151322000088","219011344069620",0.00,3.30,0,297.57,300.57,0.0,0.0,0.000,633685.5,633685.5,21847,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915954,445229.00
04/29/2016 03:45,2,0.000,ALERT,211.93,298.47,59.959,1461915903,"274151322000068","219011344069620",0.00,3.70,0,297.26,299.97,0.0,0.0,0.000,530666.9,530666.9,23256,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915956,445230.00
04/29/2016 03:45,2,0.000,ALERT,211.70,300.27,59.981,1461915903,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,380214.6,380214.6,33236,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915957,445231.00
04/29/2016 03:45,2,0.000,ALERT,212.16,302.07,59.970,1461915903,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,388098.6,388098.6,28670,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915959,445232.00
04/29/2016 03:45,2,0.000,ALERT,212.16,299.67,59.970,1461915903,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,386852.1,386852.1,33236,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915961,445233.00
04/29/2016 03:45,2,0.000,ALERT,211.25,299.67,59.970,1461915903,"274151322000054","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,647545.8,647545.8,21874,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915963,445234.00
04/29/2016 03:45,2,0.000,ALERT,212.83,301.17,59.975,1461915903,"201051344000867","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,376045.4,376045.4,28676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915965,445235.00
04/29/2016 03:45,2,0.000,ALERT,211.93,299.67,59.981,1461915903,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,385663.0,385663.0,33109,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915966,445236.00
04/29/2016 03:45,2,0.000,ALERT,212.38,301.77,59.986,1461915903,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,391430.7,391430.7,28057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915968,445237.00
04/29/2016 03:45,2,0.000,ALERT,212.61,301.17,60.023,1461915903,"201051344000648","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,383951.3,383951.3,28365,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915970,445238.00
04/29/2016 03:45,2,0.000,ALERT,212.83,302.37,59.986,1461915903,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,392709.3,392709.3,27994,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915972,445239.00
04/29/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1461915903,"201051344000983","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,384318.9,384318.9,28462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915974,445240.00
04/29/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1461915903,"201051344001158","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,379018.6,379018.6,28727,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461915976,445241.00
04/29/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1461915903,"201051344000576","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,385833.5,385833.5,28139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915977,445242.00
04/29/2016 03:45,2,0.000,ALERT,211.48,298.47,59.981,1461915903,"274151322000087","219011344069620",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,621585.5,621585.5,21953,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461915979,445243.00
04/29/2016 04:00,2,0.000,ALERT,212.61,301.17,60.007,1461916803,"201051344000645","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,385452.8,385452.8,28281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461916805,445244.00
04/29/2016 04:00,2,0.000,ALERT,211.48,299.07,59.996,1461916803,"274151322000085","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,650074.6,650074.6,21889,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916807,445245.00
04/29/2016 04:00,2,0.000,ALERT,212.83,300.87,59.954,1461916803,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,376384.8,376384.8,28747,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916809,445246.00
04/29/2016 04:00,2,0.000,ALERT,212.16,301.17,59.991,1461916803,"201051344000469","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,377645.2,377645.2,28691,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916810,445247.00
04/29/2016 04:00,2,0.000,ALERT,211.48,299.67,59.975,1461916803,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,381810.0,381810.0,33250,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916812,445248.00
04/29/2016 04:00,2,0.000,ALERT,211.03,299.37,59.991,1461916803,"274151322000052","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,660595.1,660595.1,22107,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916814,445249.00
04/29/2016 04:00,2,0.000,ALERT,212.16,299.97,59.991,1461916803,"201051344000585","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,387892.8,387892.8,33252,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461916816,445250.00
04/29/2016 04:00,2,0.000,ALERT,211.70,299.97,59.996,1461916803,"201051344001230","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,385534.6,385534.6,33046,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916818,445251.00
04/29/2016 04:00,2,0.000,ALERT,212.38,300.87,59.991,1461916803,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,379118.9,379118.9,33220,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916819,445252.00
04/29/2016 04:00,2,0.000,ALERT,211.48,299.67,59.981,1461916803,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,390889.7,390889.7,33161,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916821,445253.00
04/29/2016 04:00,2,0.000,ALERT,211.25,298.77,59.975,1461916803,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,530879.3,530879.3,23052,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916823,445254.00
04/29/2016 04:00,2,0.000,ALERT,212.16,301.77,59.959,1461916803,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,391319.4,391319.4,8762,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916825,445255.00
04/29/2016 04:00,2,0.000,ALERT,211.70,300.27,59.986,1461916803,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,388042.1,388042.1,33183,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916827,445256.00
04/29/2016 04:00,2,0.000,ALERT,211.93,299.67,59.986,1461916803,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,390203.5,390203.5,33188,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916828,445257.00
04/29/2016 04:00,2,0.000,ALERT,212.16,299.07,59.949,1461916803,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,383221.8,383221.8,33342,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461916830,445258.00
04/29/2016 04:00,2,0.000,ALERT,211.25,299.97,59.975,1461916803,"274151322000083","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,654713.2,654713.2,22171,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916832,445259.00
04/29/2016 04:00,2,0.000,ALERT,211.93,299.67,59.986,1461916803,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,696640.4,696640.4,22166,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916834,445260.00
04/29/2016 04:00,2,0.000,ALERT,212.16,302.07,59.986,1461916803,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,376713.1,376713.1,28420,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916835,445261.00
04/29/2016 04:00,2,0.000,ALERT,211.25,299.97,59.981,1461916803,"274151322000095","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,689568.8,689568.8,22070,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916837,445262.00
04/29/2016 04:00,2,0.000,ALERT,212.16,301.47,59.981,1461916803,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,374070.5,374070.5,28712,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461916839,445263.00
04/29/2016 04:00,2,0.000,ALERT,211.70,299.07,59.986,1461916803,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,387774.3,387774.3,33229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916841,445264.00
04/29/2016 04:00,2,0.000,ALERT,212.16,301.47,59.981,1461916803,"201051344000458","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,384736.8,384736.8,28633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916843,445265.00
04/29/2016 04:00,2,0.000,ALERT,212.83,301.47,59.981,1461916803,"201051344000853","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,383176.2,383176.2,28227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916845,445266.00
04/29/2016 04:00,2,0.000,ALERT,212.16,299.97,59.970,1461916803,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,389721.4,389721.4,33059,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916846,445267.00
04/29/2016 04:00,2,0.000,ALERT,211.93,299.37,59.970,1461916803,"201051344000917","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,386715.6,386715.6,33063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916848,445268.00
04/29/2016 04:00,2,0.000,ALERT,212.16,300.27,59.981,1461916803,"201051344001145","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,391904.2,391904.2,32920,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916850,445269.00
04/29/2016 04:00,2,0.000,ALERT,211.93,299.07,59.965,1461916803,"201051344000651","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,383943.7,383943.7,33285,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916852,445270.00
04/29/2016 04:00,2,0.000,ALERT,210.80,298.77,59.949,1461916803,"274151322000088","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,633685.5,633685.5,21849,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916853,445271.00
04/29/2016 04:00,2,0.000,ALERT,211.70,298.17,59.959,1461916803,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,530666.9,530666.9,23258,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916855,445272.00
04/29/2016 04:00,2,0.000,ALERT,211.48,299.67,59.975,1461916803,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,380214.6,380214.6,33238,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916857,445273.00
04/29/2016 04:00,2,0.000,ALERT,211.93,302.07,59.975,1461916803,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,388098.6,388098.6,28672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461916859,445274.00
04/29/2016 04:00,2,0.000,ALERT,211.93,299.67,59.959,1461916803,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,386852.1,386852.1,33238,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916861,445275.00
04/29/2016 04:00,2,0.000,ALERT,211.03,299.37,59.944,1461916803,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,647545.8,647545.8,21876,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916863,445276.00
04/29/2016 04:00,2,0.000,ALERT,212.61,300.87,59.965,1461916803,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,376045.4,376045.4,28678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916864,445277.00
04/29/2016 04:00,2,0.000,ALERT,211.70,299.67,59.970,1461916803,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,385663.0,385663.0,33111,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461916866,445278.00
04/29/2016 04:00,2,0.000,ALERT,211.93,301.17,59.965,1461916803,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,391430.7,391430.7,28059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461916868,445279.00
04/29/2016 04:00,2,0.000,ALERT,212.38,300.57,59.965,1461916803,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,383951.3,383951.3,28367,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916870,445280.00
04/29/2016 04:00,2,0.000,ALERT,212.38,301.77,59.970,1461916803,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,392709.3,392709.3,27996,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916872,445281.00
04/29/2016 04:00,2,0.000,ALERT,212.38,301.47,59.965,1461916803,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,384318.9,384318.9,28464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461916873,445282.00
04/29/2016 04:00,2,0.000,ALERT,212.38,301.47,59.965,1461916803,"201051344001158","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,379018.6,379018.6,28729,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916875,445283.00
04/29/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1461916803,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,385833.5,385833.5,28141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916877,445284.00
04/29/2016 04:00,2,0.000,ALERT,211.25,297.87,59.959,1461916803,"274151322000087","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,621585.5,621585.5,21955,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461916879,445285.00
04/29/2016 04:15,2,0.000,ALERT,212.83,301.77,59.986,1461917703,"201051344000645","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,385452.8,385452.8,28283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917705,445286.00
04/29/2016 04:15,2,0.000,ALERT,211.48,299.07,59.986,1461917703,"274151322000085","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,650074.6,650074.6,21891,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917707,445287.00
04/29/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1461917703,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,376384.8,376384.8,28749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917709,445288.00
04/29/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1461917703,"201051344000469","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,377645.2,377645.2,28693,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917710,445289.00
04/29/2016 04:15,2,0.000,ALERT,211.03,299.67,59.981,1461917703,"274151322000052","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,660595.1,660595.1,22109,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917713,445290.00
04/29/2016 04:15,2,0.000,ALERT,211.93,299.97,59.991,1461917703,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,387892.8,387892.8,33254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917715,445291.00
04/29/2016 04:15,2,0.000,ALERT,211.70,300.27,59.975,1461917703,"201051344001230","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,385534.6,385534.6,33048,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917717,445292.00
04/29/2016 04:15,2,0.000,ALERT,212.38,300.87,59.996,1461917703,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,379118.9,379118.9,33222,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917719,445293.00
04/29/2016 04:15,2,0.000,ALERT,211.25,299.67,60.039,1461917703,"201051344000955","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,390889.7,390889.7,33163,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917721,445294.00
04/29/2016 04:15,2,0.000,ALERT,211.25,298.47,59.981,1461917703,"274151322000094","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,530879.3,530879.3,23054,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917723,445295.00
04/29/2016 04:15,2,0.000,ALERT,212.38,302.07,59.991,1461917703,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,391319.4,391319.4,8764,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917724,445296.00
