ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 04:15,2,0.000,ALERT,211.70,300.27,59.981,1461917703,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,388042.1,388042.1,33185,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917726,445297.00
04/29/2016 04:15,2,0.000,ALERT,211.93,299.67,59.991,1461917703,"201051344000438","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,390203.5,390203.5,33190,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917728,445298.00
04/29/2016 04:15,2,0.000,ALERT,211.93,299.37,59.986,1461917703,"201051344000417","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,383221.8,383221.8,33344,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917730,445299.00
04/29/2016 04:15,2,0.000,ALERT,211.48,299.67,59.986,1461917703,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,654713.2,654713.2,22173,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917732,445300.00
04/29/2016 04:15,2,0.000,ALERT,212.16,299.67,59.986,1461917703,"274151322000076","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,696640.4,696640.4,22168,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917734,445301.00
04/29/2016 04:15,2,0.000,ALERT,212.38,302.37,59.996,1461917703,"201051344000868","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,376713.1,376713.1,28422,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917735,445302.00
04/29/2016 04:15,2,0.000,ALERT,211.25,300.27,59.986,1461917703,"274151322000095","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,689568.8,689568.8,22072,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917737,445303.00
04/29/2016 04:15,2,0.000,ALERT,212.16,301.17,59.991,1461917703,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,374070.5,374070.5,28714,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917739,445304.00
04/29/2016 04:15,2,0.000,ALERT,211.70,299.07,59.991,1461917703,"201051344001025","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,387774.3,387774.3,33231,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917741,445305.00
04/29/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1461917703,"201051344000458","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,384736.8,384736.8,28635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917743,445306.00
04/29/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1461917703,"201051344000853","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,383176.2,383176.2,28229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917744,445307.00
04/29/2016 04:15,2,0.000,ALERT,212.38,299.97,59.981,1461917703,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,389721.4,389721.4,33061,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917746,445308.00
04/29/2016 04:15,2,0.000,ALERT,211.93,299.37,60.002,1461917703,"201051344000917","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,386715.6,386715.6,33065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917748,445309.00
04/29/2016 04:15,2,0.000,ALERT,212.16,299.97,59.996,1461917703,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,391904.2,391904.2,32922,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917750,445310.00
04/29/2016 04:15,2,0.000,ALERT,211.93,299.07,59.981,1461917703,"201051344000651","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,383943.7,383943.7,33287,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917752,445311.00
04/29/2016 04:15,2,0.000,ALERT,211.03,299.07,59.991,1461917703,"274151322000088","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,633685.5,633685.5,21851,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917753,445312.00
04/29/2016 04:15,2,0.000,ALERT,211.93,298.47,59.986,1461917703,"274151322000068","219011344069620",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,530666.9,530666.9,23260,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917755,445313.00
04/29/2016 04:15,2,0.000,ALERT,211.48,299.67,60.002,1461917703,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,380214.6,380214.6,33240,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917757,445314.00
04/29/2016 04:15,2,0.000,ALERT,212.16,302.07,59.996,1461917703,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,388098.6,388098.6,28674,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917759,445315.00
04/29/2016 04:15,2,0.000,ALERT,211.70,299.37,59.996,1461917703,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,386852.1,386852.1,33240,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917761,445316.00
04/29/2016 04:15,2,0.000,ALERT,211.25,299.37,59.991,1461917703,"274151322000054","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,647545.8,647545.8,21878,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917762,445317.00
04/29/2016 04:15,2,0.000,ALERT,212.61,300.87,59.996,1461917703,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,376045.4,376045.4,28680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917764,445318.00
04/29/2016 04:15,2,0.000,ALERT,211.93,299.67,59.991,1461917703,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,385663.0,385663.0,33113,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917766,445319.00
04/29/2016 04:15,2,0.000,ALERT,212.16,301.47,60.039,1461917703,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,391430.7,391430.7,28061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917768,445320.00
04/29/2016 04:15,2,0.000,ALERT,212.61,300.87,59.981,1461917703,"201051344000648","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,383951.3,383951.3,28369,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917770,445321.00
04/29/2016 04:15,2,0.000,ALERT,212.61,302.07,60.028,1461917703,"201051344000569","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,392709.3,392709.3,27998,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917771,445322.00
04/29/2016 04:15,2,0.000,ALERT,212.38,301.77,59.996,1461917703,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,384318.9,384318.9,28466,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917773,445323.00
04/29/2016 04:15,2,0.000,ALERT,212.61,301.47,60.002,1461917703,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,379018.6,379018.6,28731,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917775,445324.00
04/29/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1461917703,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,385833.5,385833.5,28143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917777,445325.00
04/29/2016 04:15,2,0.000,ALERT,211.70,298.47,60.002,1461917703,"274151322000087","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,621585.5,621585.5,21957,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461917779,445326.00
04/29/2016 04:15,2,0.000,ALERT,211.70,299.67,60.007,1461917703,"201051344000646","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,381810.0,381810.0,33252,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461917780,445327.00
04/29/2016 04:30,2,0.000,ALERT,212.83,301.17,60.002,1461918603,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,385452.8,385452.8,28285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918605,445328.00
04/29/2016 04:30,2,0.000,ALERT,211.25,298.47,59.996,1461918603,"274151322000085","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,650074.6,650074.6,21893,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918607,445329.00
04/29/2016 04:30,2,0.000,ALERT,213.06,301.17,59.996,1461918603,"201051344000633","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,376384.8,376384.8,28751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918609,445330.00
04/29/2016 04:30,2,0.000,ALERT,212.38,301.47,59.996,1461918603,"201051344000469","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,377645.2,377645.2,28695,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918611,445331.00
04/29/2016 04:30,2,0.000,ALERT,211.48,299.37,60.028,1461918603,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,381810.0,381810.0,33254,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918612,445332.00
04/29/2016 04:30,2,0.000,ALERT,211.03,298.77,59.996,1461918603,"274151322000052","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,660595.1,660595.1,22111,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918614,445333.00
04/29/2016 04:30,2,0.000,ALERT,212.16,299.67,59.991,1461918603,"201051344000585","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,387892.8,387892.8,33256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918616,445334.00
04/29/2016 04:30,2,0.000,ALERT,211.93,299.97,59.970,1461918603,"201051344001230","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,385534.6,385534.6,33050,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918618,445335.00
04/29/2016 04:30,2,0.000,ALERT,212.38,300.57,59.986,1461918603,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,379118.9,379118.9,33224,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918620,445336.00
04/29/2016 04:30,2,0.000,ALERT,211.48,299.67,59.986,1461918603,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,390889.7,390889.7,33165,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918622,445337.00
04/29/2016 04:30,2,0.000,ALERT,211.48,298.47,60.028,1461918603,"274151322000094","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,530879.3,530879.3,23056,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918623,445338.00
04/29/2016 04:30,2,0.000,ALERT,212.38,302.07,59.996,1461918603,"201051344000579","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,391319.4,391319.4,8766,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918625,445339.00
04/29/2016 04:30,2,0.000,ALERT,211.70,300.27,59.981,1461918603,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,388042.1,388042.1,33187,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918627,445340.00
04/29/2016 04:30,2,0.000,ALERT,212.16,299.67,60.002,1461918603,"201051344000438","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,390203.5,390203.5,33192,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918629,445341.00
04/29/2016 04:30,2,0.000,ALERT,212.16,299.07,60.002,1461918603,"201051344000417","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,383221.8,383221.8,33346,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918630,445342.00
04/29/2016 04:30,2,0.000,ALERT,211.48,299.37,59.996,1461918603,"274151322000083","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,654713.2,654713.2,22175,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918632,445343.00
04/29/2016 04:30,2,0.000,ALERT,211.93,299.67,59.986,1461918603,"274151322000076","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,696640.4,696640.4,22170,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918634,445344.00
04/29/2016 04:30,2,0.000,ALERT,212.38,302.37,60.002,1461918603,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,376713.1,376713.1,28424,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918636,445345.00
04/29/2016 04:30,2,0.000,ALERT,211.25,299.97,60.018,1461918603,"274151322000095","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,689568.8,689568.8,22074,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918638,445346.00
04/29/2016 04:30,2,0.000,ALERT,212.16,301.17,60.007,1461918603,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,374070.5,374070.5,28716,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918640,445347.00
04/29/2016 04:30,2,0.000,ALERT,211.70,299.07,60.002,1461918603,"201051344001025","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,387774.3,387774.3,33233,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918641,445348.00
04/29/2016 04:30,2,0.000,ALERT,212.38,301.77,59.991,1461918603,"201051344000458","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,384736.8,384736.8,28637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918643,445349.00
04/29/2016 04:30,2,0.000,ALERT,213.06,301.47,59.996,1461918603,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,383176.2,383176.2,28231,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918645,445350.00
04/29/2016 04:30,2,0.000,ALERT,212.16,299.67,59.965,1461918603,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,389721.4,389721.4,33063,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918647,445351.00
04/29/2016 04:30,2,0.000,ALERT,211.93,299.07,59.991,1461918603,"201051344000917","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,386715.6,386715.6,33067,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918649,445352.00
04/29/2016 04:30,2,0.000,ALERT,211.93,299.67,59.991,1461918603,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,391904.2,391904.2,32924,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918651,445353.00
04/29/2016 04:30,2,0.000,ALERT,211.93,299.07,59.991,1461918603,"201051344000651","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,383943.7,383943.7,33289,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918652,445354.00
04/29/2016 04:30,2,0.000,ALERT,210.80,298.47,59.981,1461918603,"274151322000088","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,633685.5,633685.5,21853,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918654,445355.00
04/29/2016 04:30,2,0.000,ALERT,211.93,297.87,59.975,1461918603,"274151322000068","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,530666.9,530666.9,23262,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918656,445356.00
04/29/2016 04:30,2,0.000,ALERT,211.48,299.67,59.981,1461918603,"201051344001135","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,380214.6,380214.6,33242,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918658,445357.00
04/29/2016 04:30,2,0.000,ALERT,212.16,302.07,59.986,1461918603,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,388098.6,388098.6,28676,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918660,445358.00
04/29/2016 04:30,2,0.000,ALERT,211.70,299.37,59.986,1461918603,"201051344001203","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,386852.1,386852.1,33242,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461918661,445359.00
04/29/2016 04:30,2,0.000,ALERT,211.03,299.07,59.986,1461918603,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,647545.8,647545.8,21880,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918663,445360.00
04/29/2016 04:30,2,0.000,ALERT,212.61,300.87,59.986,1461918603,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,376045.4,376045.4,28682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918665,445361.00
04/29/2016 04:30,2,0.000,ALERT,211.70,299.67,59.970,1461918603,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,385663.0,385663.0,33115,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918667,445362.00
04/29/2016 04:30,2,0.000,ALERT,212.16,301.47,60.023,1461918603,"201051344000900","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,391430.7,391430.7,28063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918669,445363.00
04/29/2016 04:30,2,0.000,ALERT,212.61,300.87,60.023,1461918603,"201051344000648","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,383951.3,383951.3,28371,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918670,445364.00
04/29/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1461918603,"201051344000569","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,392709.3,392709.3,28000,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918672,445365.00
04/29/2016 04:30,2,0.000,ALERT,212.38,301.77,59.991,1461918603,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,384318.9,384318.9,28468,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918674,445366.00
04/29/2016 04:30,2,0.000,ALERT,212.38,301.47,59.996,1461918603,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,379018.6,379018.6,28733,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918676,445367.00
04/29/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1461918603,"201051344000576","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,385833.5,385833.5,28145,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918678,445368.00
04/29/2016 04:30,2,0.000,ALERT,211.25,298.47,60.012,1461918603,"274151322000087","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,621585.5,621585.5,21959,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461918679,445369.00
04/29/2016 04:45,2,0.000,ALERT,212.61,300.87,59.970,1461919503,"201051344000645","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,385452.8,385452.8,28287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919506,445370.00
04/29/2016 04:45,2,0.000,ALERT,211.25,298.77,59.965,1461919503,"274151322000085","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,650074.6,650074.6,21895,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919507,445371.00
04/29/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1461919503,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,376384.8,376384.8,28753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919509,445372.00
04/29/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1461919503,"201051344000469","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,377645.2,377645.2,28697,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919511,445373.00
04/29/2016 04:45,2,0.000,ALERT,211.48,299.67,59.928,1461919503,"201051344000646","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,381810.0,381810.0,33256,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919513,445374.00
04/29/2016 04:45,2,0.000,ALERT,211.03,298.47,59.970,1461919503,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,660595.1,660595.1,22113,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919515,445375.00
04/29/2016 04:45,2,0.000,ALERT,211.93,299.97,59.970,1461919503,"201051344000585","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,387892.8,387892.8,33258,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919517,445376.00
04/29/2016 04:45,2,0.000,ALERT,211.70,299.97,59.970,1461919503,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,385534.6,385534.6,33052,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919518,445377.00
04/29/2016 04:45,2,0.000,ALERT,212.16,300.57,59.959,1461919503,"201051344000582","219011344069620",0.00,1.00,0,298.77,301.77,0.0,0.0,0.000,379118.9,379118.9,33226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919520,445378.00
04/29/2016 04:45,2,0.000,ALERT,211.25,299.67,59.970,1461919503,"201051344000955","219011344069620",0.00,2.00,0,297.87,300.87,0.0,0.0,0.000,390889.7,390889.7,33167,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919522,445379.00
04/29/2016 04:45,2,0.000,ALERT,211.25,298.47,59.981,1461919503,"274151322000094","219011344069620",0.00,1.50,0,296.96,299.97,0.0,0.0,0.000,530879.3,530879.3,23058,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919524,445380.00
04/29/2016 04:45,2,0.000,ALERT,212.38,301.47,59.975,1461919503,"201051344000579","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,391319.4,391319.4,8768,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919525,445381.00
04/29/2016 04:45,2,0.000,ALERT,211.25,299.67,59.970,1461919503,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,388042.1,388042.1,33189,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919527,445382.00
04/29/2016 04:45,2,0.000,ALERT,211.70,299.67,60.012,1461919503,"201051344000438","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,390203.5,390203.5,33194,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919529,445383.00
04/29/2016 04:45,2,0.000,ALERT,211.70,299.07,59.970,1461919503,"201051344000417","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,383221.8,383221.8,33348,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919531,445384.00
04/29/2016 04:45,2,0.000,ALERT,211.48,299.67,59.949,1461919503,"274151322000083","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,654713.2,654713.2,22177,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919533,445385.00
04/29/2016 04:45,2,0.000,ALERT,211.70,298.77,59.959,1461919503,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,696640.4,696640.4,22172,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919535,445386.00
04/29/2016 04:45,2,0.000,ALERT,212.16,301.77,59.970,1461919503,"201051344000868","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,376713.1,376713.1,28426,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919536,445387.00
04/29/2016 04:45,2,0.000,ALERT,211.25,299.97,59.965,1461919503,"274151322000095","219011344069620",0.00,1.50,0,298.47,301.47,0.0,0.0,0.000,689568.8,689568.8,22076,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919538,445388.00
04/29/2016 04:45,2,0.000,ALERT,212.16,300.87,59.970,1461919503,"201051344000988","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,374070.5,374070.5,28718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919540,445389.00
04/29/2016 04:45,2,0.000,ALERT,211.48,299.07,59.965,1461919503,"201051344001025","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,387774.3,387774.3,33235,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919542,445390.00
04/29/2016 04:45,2,0.000,ALERT,212.16,301.17,59.975,1461919503,"201051344000458","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,384736.8,384736.8,28639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919544,445391.00
04/29/2016 04:45,2,0.000,ALERT,212.83,300.87,59.970,1461919503,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,383176.2,383176.2,28233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919545,445392.00
04/29/2016 04:45,2,0.000,ALERT,211.93,299.97,60.018,1461919503,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,389721.4,389721.4,33065,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919547,445393.00
04/29/2016 04:45,2,0.000,ALERT,211.70,299.37,59.938,1461919503,"201051344000917","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,386715.6,386715.6,33069,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919549,445394.00
04/29/2016 04:45,2,0.000,ALERT,211.93,299.97,59.970,1461919503,"201051344001145","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,391904.2,391904.2,32926,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919551,445395.00
04/29/2016 04:45,2,0.000,ALERT,211.70,299.07,59.975,1461919503,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,383943.7,383943.7,33291,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919553,445396.00
04/29/2016 04:45,2,0.000,ALERT,210.80,299.07,59.970,1461919503,"274151322000088","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,633685.5,633685.5,21855,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919554,445397.00
04/29/2016 04:45,2,0.000,ALERT,211.70,298.17,59.970,1461919503,"274151322000068","219011344069620",0.00,3.30,0,296.96,299.67,0.0,0.0,0.000,530666.9,530666.9,23264,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919556,445398.00
04/29/2016 04:45,2,0.000,ALERT,211.25,299.67,59.975,1461919503,"201051344001135","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,380214.6,380214.6,33244,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919558,445399.00
04/29/2016 04:45,2,0.000,ALERT,211.93,301.77,59.965,1461919503,"201051344000594","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,388098.6,388098.6,28678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919560,445400.00
04/29/2016 04:45,2,0.000,ALERT,211.70,299.67,59.996,1461919503,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,386852.1,386852.1,33244,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919562,445401.00
04/29/2016 04:45,2,0.000,ALERT,211.25,299.67,59.965,1461919503,"274151322000054","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,647545.8,647545.8,21882,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919563,445402.00
04/29/2016 04:45,2,0.000,ALERT,212.61,300.57,59.965,1461919503,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,376045.4,376045.4,28684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919565,445403.00
04/29/2016 04:45,2,0.000,ALERT,211.70,299.97,59.959,1461919503,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,385663.0,385663.0,33117,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919567,445404.00
04/29/2016 04:45,2,0.000,ALERT,212.38,301.17,59.959,1461919503,"201051344000900","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,391430.7,391430.7,28065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919569,445405.00
04/29/2016 04:45,2,0.000,ALERT,212.61,300.57,59.933,1461919503,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,383951.3,383951.3,28373,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919571,445406.00
04/29/2016 04:45,2,0.000,ALERT,212.38,301.47,59.965,1461919503,"201051344000569","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,392709.3,392709.3,28002,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919573,445407.00
04/29/2016 04:45,2,0.000,ALERT,212.16,301.17,59.959,1461919503,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,384318.9,384318.9,28470,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919574,445408.00
04/29/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1461919503,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,379018.6,379018.6,28735,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919576,445409.00
04/29/2016 04:45,2,0.000,ALERT,212.83,301.47,59.922,1461919503,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,385833.5,385833.5,28147,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461919578,445410.00
04/29/2016 04:45,2,0.000,ALERT,211.48,297.57,59.986,1461919503,"274151322000087","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,621585.5,621585.5,21961,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461919580,445411.00
04/29/2016 05:00,2,0.000,ALERT,212.16,300.27,60.018,1461920403,"201051344000645","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,385452.8,385452.8,28289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920405,445412.00
04/29/2016 05:00,2,0.000,ALERT,210.80,298.77,60.002,1461920403,"274151322000085","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,650074.6,650074.6,21897,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920407,445413.00
04/29/2016 05:00,2,0.000,ALERT,212.38,299.97,59.991,1461920403,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,376384.8,376384.8,28755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920409,445414.00
04/29/2016 05:00,2,0.000,ALERT,211.70,300.27,60.018,1461920403,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,377645.2,377645.2,28699,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920410,445415.00
04/29/2016 05:00,2,0.000,ALERT,210.57,298.47,60.034,1461920403,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,381810.0,381810.0,33258,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920412,445416.00
04/29/2016 05:00,2,0.000,ALERT,210.80,299.37,60.002,1461920403,"274151322000052","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,660595.1,660595.1,22115,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920414,445417.00
04/29/2016 05:00,2,0.000,ALERT,211.03,298.77,60.007,1461920403,"201051344000585","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,387892.8,387892.8,33260,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920416,445418.00
04/29/2016 05:00,2,0.000,ALERT,210.80,298.77,59.986,1461920403,"201051344001230","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,385534.6,385534.6,33054,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920418,445419.00
04/29/2016 05:00,2,0.000,ALERT,211.25,299.37,60.002,1461920403,"201051344000582","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,379118.9,379118.9,33228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920419,445420.00
04/29/2016 05:00,2,0.000,ALERT,210.35,298.47,59.996,1461920403,"201051344000955","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,390889.7,390889.7,33169,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920421,445421.00
04/29/2016 05:00,2,0.000,ALERT,210.80,298.17,59.996,1461920403,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,530879.3,530879.3,23060,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920423,445422.00
04/29/2016 05:00,2,0.000,ALERT,211.70,300.87,60.002,1461920403,"201051344000579","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,391319.4,391319.4,8770,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920425,445423.00
04/29/2016 05:00,2,0.000,ALERT,210.80,299.07,59.991,1461920403,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,388042.1,388042.1,33191,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920427,445424.00
04/29/2016 05:00,2,0.000,ALERT,211.03,298.77,59.996,1461920403,"201051344000438","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,390203.5,390203.5,33196,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920428,445425.00
04/29/2016 05:00,2,0.000,ALERT,211.25,298.17,59.996,1461920403,"201051344000417","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,383221.8,383221.8,33350,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920430,445426.00
04/29/2016 05:00,2,0.000,ALERT,211.03,299.07,59.996,1461920403,"274151322000083","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,654713.2,654713.2,22179,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920432,445427.00
04/29/2016 05:00,2,0.000,ALERT,211.48,299.37,59.996,1461920403,"274151322000076","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,696640.4,696640.4,22174,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920434,445428.00
04/29/2016 05:00,2,0.000,ALERT,211.70,301.17,60.007,1461920403,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,376713.1,376713.1,28428,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920436,445429.00
04/29/2016 05:00,2,0.000,ALERT,210.80,299.97,59.996,1461920403,"274151322000095","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,689568.8,689568.8,22078,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920438,445430.00
04/29/2016 05:00,2,0.000,ALERT,211.70,300.27,60.007,1461920403,"201051344000988","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,374070.5,374070.5,28720,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920439,445431.00
04/29/2016 05:00,2,0.000,ALERT,210.80,297.87,60.034,1461920403,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,387774.3,387774.3,33237,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920441,445432.00
04/29/2016 05:00,2,0.000,ALERT,211.70,300.57,59.991,1461920403,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,384736.8,384736.8,28641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920443,445433.00
04/29/2016 05:00,2,0.000,ALERT,212.38,300.27,59.959,1461920403,"201051344000853","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,383176.2,383176.2,28235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920445,445434.00
04/29/2016 05:00,2,0.000,ALERT,211.25,298.77,59.991,1461920403,"201051344000685","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,389721.4,389721.4,33067,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920447,445435.00
04/29/2016 05:00,2,0.000,ALERT,211.25,298.17,59.981,1461920403,"201051344000917","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,386715.6,386715.6,33071,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920448,445436.00
04/29/2016 05:00,2,0.000,ALERT,211.25,298.77,59.991,1461920403,"201051344001145","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,391904.2,391904.2,32928,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920450,445437.00
04/29/2016 05:00,2,0.000,ALERT,211.25,298.17,59.996,1461920403,"201051344000651","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,383943.7,383943.7,33293,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920452,445438.00
04/29/2016 05:00,2,0.000,ALERT,210.57,298.77,59.991,1461920403,"274151322000088","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,633685.5,633685.5,21857,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920454,445439.00
04/29/2016 05:00,2,0.000,ALERT,211.70,298.17,59.986,1461920403,"274151322000068","219011344069620",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,530666.9,530666.9,23266,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920455,445440.00
04/29/2016 05:00,2,0.000,ALERT,210.80,298.77,60.023,1461920403,"201051344001135","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,380214.6,380214.6,33246,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920457,445441.00
