ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 05:00,2,0.000,ALERT,211.48,301.17,59.986,1461920403,"201051344000594","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,388098.6,388098.6,28680,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920459,445442.00
04/29/2016 05:00,2,0.000,ALERT,211.03,298.17,60.002,1461920403,"201051344001203","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,386852.1,386852.1,33246,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920461,445443.00
04/29/2016 05:00,2,0.000,ALERT,210.80,299.07,59.991,1461920403,"274151322000054","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,647545.8,647545.8,21884,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920463,445444.00
04/29/2016 05:00,2,0.000,ALERT,211.93,299.67,59.991,1461920403,"201051344000867","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,376045.4,376045.4,28686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920464,445445.00
04/29/2016 05:00,2,0.000,ALERT,211.03,298.77,59.996,1461920403,"201051344001093","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,385663.0,385663.0,33119,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920466,445446.00
04/29/2016 05:00,2,0.000,ALERT,211.70,300.57,59.965,1461920403,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,391430.7,391430.7,28067,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920468,445447.00
04/29/2016 05:00,2,0.000,ALERT,212.16,299.67,59.981,1461920403,"201051344000648","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,383951.3,383951.3,28375,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920470,445448.00
04/29/2016 05:00,2,0.000,ALERT,211.93,300.87,59.975,1461920403,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,392709.3,392709.3,28004,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920472,445449.00
04/29/2016 05:00,2,0.000,ALERT,211.70,300.27,59.928,1461920403,"201051344000983","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,384318.9,384318.9,28472,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920474,445450.00
04/29/2016 05:00,2,0.000,ALERT,211.93,300.27,60.002,1461920403,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,379018.6,379018.6,28737,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461920475,445451.00
04/29/2016 05:00,2,0.000,ALERT,212.38,300.87,59.912,1461920403,"201051344000576","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,385833.5,385833.5,28149,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920477,445452.00
04/29/2016 05:00,2,0.000,ALERT,211.03,298.17,59.944,1461920403,"274151322000087","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,621585.5,621585.5,21963,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461920479,445453.00
04/29/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1461921303,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,385452.8,385452.8,28291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921305,445454.00
04/29/2016 05:15,2,0.000,ALERT,210.80,298.17,59.970,1461921303,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,650074.6,650074.6,21899,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461921307,445455.00
04/29/2016 05:15,2,0.000,ALERT,212.61,300.87,60.002,1461921303,"201051344000633","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,376384.8,376384.8,28757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921309,445456.00
04/29/2016 05:15,2,0.000,ALERT,211.93,300.87,59.991,1461921303,"201051344000469","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,377645.2,377645.2,28701,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921311,445457.00
04/29/2016 05:15,2,0.000,ALERT,210.80,298.17,59.981,1461921303,"201051344000646","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,381810.0,381810.0,33260,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921312,445458.00
04/29/2016 05:15,2,0.000,ALERT,210.35,298.77,59.959,1461921303,"274151322000052","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,660595.1,660595.1,22117,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461921314,445459.00
04/29/2016 05:15,2,0.000,ALERT,211.25,298.47,59.975,1461921303,"201051344000585","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,387892.8,387892.8,33262,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921316,445460.00
04/29/2016 05:15,2,0.000,ALERT,211.03,298.77,59.991,1461921303,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,385534.6,385534.6,33056,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921318,445461.00
04/29/2016 05:15,2,0.000,ALERT,211.70,299.37,59.975,1461921303,"201051344000582","219011344069620",0.00,1.00,0,297.57,300.57,0.0,0.0,0.000,379118.9,379118.9,33230,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921320,445462.00
04/29/2016 05:15,2,0.000,ALERT,210.57,298.17,59.975,1461921303,"201051344000955","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,390889.7,390889.7,33171,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921322,445463.00
04/29/2016 05:15,2,0.000,ALERT,210.57,297.57,59.970,1461921303,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,530879.3,530879.3,23062,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921323,445464.00
04/29/2016 05:15,2,0.000,ALERT,211.93,301.47,59.975,1461921303,"201051344000579","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,391319.4,391319.4,8772,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921325,445465.00
04/29/2016 05:15,2,0.000,ALERT,211.03,298.77,59.949,1461921303,"201051344000890","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,388042.1,388042.1,33193,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461921327,445466.00
04/29/2016 05:15,2,0.000,ALERT,211.25,298.47,59.965,1461921303,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,390203.5,390203.5,33198,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921329,445467.00
04/29/2016 05:15,2,0.000,ALERT,211.25,297.87,59.970,1461921303,"201051344000417","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,383221.8,383221.8,33352,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921330,445468.00
04/29/2016 05:15,2,0.000,ALERT,210.80,298.47,59.954,1461921303,"274151322000083","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,654713.2,654713.2,22181,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921332,445469.00
04/29/2016 05:15,2,0.000,ALERT,211.25,297.87,59.949,1461921303,"274151322000076","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,696640.4,696640.4,22176,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921334,445470.00
04/29/2016 05:15,2,0.000,ALERT,211.93,301.77,59.991,1461921303,"201051344000868","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,376713.1,376713.1,28430,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921336,445471.00
04/29/2016 05:15,2,0.000,ALERT,210.57,299.37,59.991,1461921303,"274151322000095","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,689568.8,689568.8,22080,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921338,445472.00
04/29/2016 05:15,2,0.000,ALERT,211.25,300.27,59.959,1461921303,"201051344000988","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,374070.5,374070.5,28722,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921340,445473.00
04/29/2016 05:15,2,0.000,ALERT,210.80,297.26,59.959,1461921303,"201051344001025","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,387774.3,387774.3,33239,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461921341,445474.00
04/29/2016 05:15,2,0.000,ALERT,211.70,301.17,60.007,1461921303,"201051344000458","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,384736.8,384736.8,28643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921343,445475.00
04/29/2016 05:15,2,0.000,ALERT,212.38,300.87,59.965,1461921303,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,383176.2,383176.2,28237,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921345,445476.00
04/29/2016 05:15,2,0.000,ALERT,211.25,298.17,59.954,1461921303,"201051344000685","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,389721.4,389721.4,33069,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921347,445477.00
04/29/2016 05:15,2,0.000,ALERT,211.25,297.87,59.954,1461921303,"201051344000917","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,386715.6,386715.6,33073,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461921349,445478.00
04/29/2016 05:15,2,0.000,ALERT,211.25,298.47,59.965,1461921303,"201051344001145","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,391904.2,391904.2,32930,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921350,445479.00
04/29/2016 05:15,2,0.000,ALERT,211.03,297.57,59.954,1461921303,"201051344000651","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,383943.7,383943.7,33295,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921352,445480.00
04/29/2016 05:15,2,0.000,ALERT,210.35,297.26,59.954,1461921303,"274151322000088","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,633685.5,633685.5,21859,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921354,445481.00
04/29/2016 05:15,2,0.000,ALERT,211.03,296.36,59.959,1461921303,"274151322000068","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,530666.9,530666.9,23268,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921356,445482.00
04/29/2016 05:15,2,0.000,ALERT,210.35,297.87,59.959,1461921303,"201051344001135","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,380214.6,380214.6,33248,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921358,445483.00
04/29/2016 05:15,2,0.000,ALERT,211.25,300.87,59.954,1461921303,"201051344000594","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,388098.6,388098.6,28682,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921359,445484.00
04/29/2016 05:15,2,0.000,ALERT,210.80,297.57,59.917,1461921303,"201051344001203","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,386852.1,386852.1,33248,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921361,445485.00
04/29/2016 05:15,2,0.000,ALERT,210.12,297.26,59.959,1461921303,"274151322000054","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,647545.8,647545.8,21886,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921363,445486.00
04/29/2016 05:15,2,0.000,ALERT,211.93,300.27,59.959,1461921303,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,376045.4,376045.4,28688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921365,445487.00
04/29/2016 05:15,2,0.000,ALERT,210.80,297.87,59.970,1461921303,"201051344001093","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,385663.0,385663.0,33121,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921367,445488.00
04/29/2016 05:15,2,0.000,ALERT,211.48,300.57,59.986,1461921303,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,391430.7,391430.7,28069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921368,445489.00
04/29/2016 05:15,2,0.000,ALERT,211.93,299.67,59.922,1461921303,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,383951.3,383951.3,28377,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461921370,445490.00
04/29/2016 05:15,2,0.000,ALERT,211.70,301.17,59.965,1461921303,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,392709.3,392709.3,28006,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921372,445491.00
04/29/2016 05:15,2,0.000,ALERT,211.70,300.87,59.981,1461921303,"201051344000983","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,384318.9,384318.9,28474,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921374,445492.00
04/29/2016 05:15,2,0.000,ALERT,211.70,300.27,59.975,1461921303,"201051344001158","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,379018.6,379018.6,28739,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921376,445493.00
04/29/2016 05:15,2,0.000,ALERT,211.93,300.87,59.954,1461921303,"201051344000576","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,385833.5,385833.5,28151,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921377,445494.00
04/29/2016 05:15,2,0.000,ALERT,210.57,296.36,59.912,1461921303,"274151322000087","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,621585.5,621585.5,21965,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461921379,445495.00
04/29/2016 05:30,2,0.000,ALERT,211.93,300.27,59.975,1461922204,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,385452.8,385452.8,28293,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922206,445496.00
04/29/2016 05:30,2,0.000,ALERT,210.57,297.57,59.959,1461922204,"274151322000085","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,650074.6,650074.6,21901,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922208,445497.00
04/29/2016 05:30,2,0.000,ALERT,212.16,299.97,59.954,1461922204,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,376384.8,376384.8,28759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922210,445498.00
04/29/2016 05:30,2,0.000,ALERT,211.48,299.67,59.959,1461922204,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,377645.2,377645.2,28703,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922211,445499.00
04/29/2016 05:30,2,0.000,ALERT,210.57,298.17,59.922,1461922204,"201051344000646","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,381810.0,381810.0,33262,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922213,445500.00
04/29/2016 05:30,2,0.000,ALERT,210.12,297.26,59.954,1461922204,"274151322000052","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,660595.1,660595.1,22119,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922215,445501.00
04/29/2016 05:30,2,0.000,ALERT,211.03,298.47,59.959,1461922204,"201051344000585","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,387892.8,387892.8,33264,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922217,445502.00
04/29/2016 05:30,2,0.000,ALERT,210.80,298.47,59.959,1461922204,"201051344001230","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,385534.6,385534.6,33058,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922219,445503.00
04/29/2016 05:30,2,0.000,ALERT,211.48,299.07,59.959,1461922204,"201051344000582","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,379118.9,379118.9,33232,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922221,445504.00
04/29/2016 05:30,2,0.000,ALERT,210.57,298.17,59.954,1461922204,"201051344000955","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,390889.7,390889.7,33173,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922222,445505.00
04/29/2016 05:30,2,0.000,ALERT,210.35,297.26,59.954,1461922204,"274151322000094","219011344069620",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,530879.3,530879.3,23064,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922224,445506.00
04/29/2016 05:30,2,0.000,ALERT,211.48,300.57,59.954,1461922204,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,391319.4,391319.4,8774,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922226,445507.00
04/29/2016 05:30,2,0.000,ALERT,210.57,298.47,59.975,1461922204,"201051344000890","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,388042.1,388042.1,33195,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922228,445508.00
04/29/2016 05:30,2,0.000,ALERT,210.80,298.17,59.959,1461922204,"201051344000438","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,390203.5,390203.5,33200,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922229,445509.00
04/29/2016 05:30,2,0.000,ALERT,211.03,297.87,59.954,1461922204,"201051344000417","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,383221.8,383221.8,33354,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922231,445510.00
04/29/2016 05:30,2,0.000,ALERT,210.57,298.17,59.949,1461922204,"274151322000083","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,654713.2,654713.2,22183,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922233,445511.00
04/29/2016 05:30,2,0.000,ALERT,210.80,297.57,59.922,1461922204,"274151322000076","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,696640.4,696640.4,22178,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922235,445512.00
04/29/2016 05:30,2,0.000,ALERT,211.48,300.87,59.949,1461922204,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,376713.1,376713.1,28432,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922237,445513.00
04/29/2016 05:30,2,0.000,ALERT,210.57,298.77,59.944,1461922204,"274151322000095","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,689568.8,689568.8,22082,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922239,445514.00
04/29/2016 05:30,2,0.000,ALERT,211.25,299.97,59.949,1461922204,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,374070.5,374070.5,28724,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922241,445515.00
04/29/2016 05:30,2,0.000,ALERT,210.80,297.57,59.959,1461922204,"201051344001025","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,387774.3,387774.3,33241,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922242,445516.00
04/29/2016 05:30,2,0.000,ALERT,211.48,300.27,59.965,1461922204,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,384736.8,384736.8,28645,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922244,445517.00
04/29/2016 05:30,2,0.000,ALERT,211.93,299.97,59.954,1461922204,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,383176.2,383176.2,28239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922246,445518.00
04/29/2016 05:30,2,0.000,ALERT,211.25,298.17,59.959,1461922204,"201051344000685","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,389721.4,389721.4,33071,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922248,445519.00
04/29/2016 05:30,2,0.000,ALERT,211.03,297.87,59.949,1461922204,"201051344000917","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,386715.6,386715.6,33075,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922250,445520.00
04/29/2016 05:30,2,0.000,ALERT,211.03,298.47,60.012,1461922204,"201051344001145","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,391904.2,391904.2,32932,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922252,445521.00
04/29/2016 05:30,2,0.000,ALERT,211.03,297.57,59.965,1461922204,"201051344000651","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,383943.7,383943.7,33297,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922253,445522.00
04/29/2016 05:30,2,0.000,ALERT,209.90,297.57,59.933,1461922204,"274151322000088","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,633685.5,633685.5,21861,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922255,445523.00
04/29/2016 05:30,2,0.000,ALERT,211.03,297.26,59.954,1461922204,"274151322000068","219011344069620",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,530666.9,530666.9,23270,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922257,445524.00
04/29/2016 05:30,2,0.000,ALERT,210.57,298.17,59.970,1461922204,"201051344001135","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,380214.6,380214.6,33250,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922259,445525.00
04/29/2016 05:30,2,0.000,ALERT,211.03,300.57,59.970,1461922204,"201051344000594","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,388098.6,388098.6,28684,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922261,445526.00
04/29/2016 05:30,2,0.000,ALERT,210.80,297.87,60.012,1461922204,"201051344001203","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,386852.1,386852.1,33250,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922262,445527.00
04/29/2016 05:30,2,0.000,ALERT,210.12,297.87,59.954,1461922204,"274151322000054","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,647545.8,647545.8,21888,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922264,445528.00
04/29/2016 05:30,2,0.000,ALERT,211.70,299.67,59.949,1461922204,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,376045.4,376045.4,28690,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922266,445529.00
04/29/2016 05:30,2,0.000,ALERT,210.80,297.87,59.959,1461922204,"201051344001093","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,385663.0,385663.0,33123,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922268,445530.00
04/29/2016 05:30,2,0.000,ALERT,211.25,299.97,59.965,1461922204,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,391430.7,391430.7,28071,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922270,445531.00
04/29/2016 05:30,2,0.000,ALERT,211.70,299.37,59.965,1461922204,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,383951.3,383951.3,28379,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922272,445532.00
04/29/2016 05:30,2,0.000,ALERT,211.48,300.87,59.933,1461922204,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,392709.3,392709.3,28008,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922273,445533.00
04/29/2016 05:30,2,0.000,ALERT,211.48,300.27,59.954,1461922204,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,384318.9,384318.9,28476,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922275,445534.00
04/29/2016 05:30,2,0.000,ALERT,211.70,299.97,59.954,1461922204,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,379018.6,379018.6,28741,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922277,445535.00
04/29/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1461922204,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,385833.5,385833.5,28153,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461922279,445536.00
04/29/2016 05:30,2,0.000,ALERT,210.35,296.66,59.965,1461922204,"274151322000087","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,621585.5,621585.5,21967,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461922281,445537.00
04/29/2016 05:45,2,0.000,ALERT,211.93,299.67,60.018,1461923103,"201051344000645","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,385452.8,385452.8,28295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923105,445538.00
04/29/2016 05:45,2,0.000,ALERT,211.03,298.77,59.970,1461923103,"274151322000085","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,650074.6,650074.6,21903,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923107,445539.00
04/29/2016 05:45,2,0.000,ALERT,212.16,299.67,59.981,1461923103,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,376384.8,376384.8,28761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923109,445540.00
04/29/2016 05:45,2,0.000,ALERT,211.70,299.97,59.949,1461923103,"201051344000469","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,377645.2,377645.2,28705,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923110,445541.00
04/29/2016 05:45,2,0.000,ALERT,211.25,298.77,59.959,1461923103,"201051344000646","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,381810.0,381810.0,33264,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923112,445542.00
04/29/2016 05:45,2,0.000,ALERT,210.80,298.17,59.965,1461923103,"274151322000052","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,660595.1,660595.1,22121,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923114,445543.00
04/29/2016 05:45,2,0.000,ALERT,211.48,298.77,60.007,1461923103,"201051344000585","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,387892.8,387892.8,33266,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923116,445544.00
04/29/2016 05:45,2,0.000,ALERT,211.25,298.77,59.965,1461923103,"201051344001230","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,385534.6,385534.6,33060,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923117,445545.00
04/29/2016 05:45,2,0.000,ALERT,211.93,299.67,59.970,1461923103,"201051344000582","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,379118.9,379118.9,33234,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461923119,445546.00
04/29/2016 05:45,2,0.000,ALERT,211.03,298.77,59.970,1461923103,"201051344000955","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,390889.7,390889.7,33175,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461923121,445547.00
04/29/2016 05:45,2,0.000,ALERT,211.03,298.17,59.970,1461923103,"274151322000094","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,530879.3,530879.3,23066,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923123,445548.00
04/29/2016 05:45,2,0.000,ALERT,211.48,300.27,60.012,1461923103,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,391319.4,391319.4,8776,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923125,445549.00
04/29/2016 05:45,2,0.000,ALERT,211.25,299.07,60.007,1461923103,"201051344000890","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,388042.1,388042.1,33197,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461923127,445550.00
04/29/2016 05:45,2,0.000,ALERT,211.48,298.77,59.970,1461923103,"201051344000438","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,390203.5,390203.5,33202,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923129,445551.00
04/29/2016 05:45,2,0.000,ALERT,211.70,298.17,59.970,1461923103,"201051344000417","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,383221.8,383221.8,33356,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923130,445552.00
04/29/2016 05:45,2,0.000,ALERT,211.03,298.77,59.965,1461923103,"274151322000083","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,654713.2,654713.2,22185,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461923132,445553.00
04/29/2016 05:45,2,0.000,ALERT,211.70,298.47,59.938,1461923103,"274151322000076","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,696640.4,696640.4,22180,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923134,445554.00
04/29/2016 05:45,2,0.000,ALERT,211.48,300.57,59.959,1461923103,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,376713.1,376713.1,28434,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923136,445555.00
04/29/2016 05:45,2,0.000,ALERT,211.03,299.67,59.975,1461923103,"274151322000095","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,689568.8,689568.8,22084,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923138,445556.00
04/29/2016 05:45,2,0.000,ALERT,211.25,299.67,59.970,1461923103,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,374070.5,374070.5,28726,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461923139,445557.00
04/29/2016 05:45,2,0.000,ALERT,211.25,298.17,59.965,1461923103,"201051344001025","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,387774.3,387774.3,33243,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923141,445558.00
04/29/2016 05:45,2,0.000,ALERT,211.48,300.27,59.965,1461923103,"201051344000458","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,384736.8,384736.8,28647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923143,445559.00
04/29/2016 05:45,2,0.000,ALERT,212.16,300.27,59.970,1461923103,"201051344000853","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,383176.2,383176.2,28241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923145,445560.00
04/29/2016 05:45,2,0.000,ALERT,211.93,299.07,59.959,1461923103,"201051344000685","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,389721.4,389721.4,33073,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923147,445561.00
04/29/2016 05:45,2,0.000,ALERT,211.70,298.47,59.970,1461923103,"201051344000917","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,386715.6,386715.6,33077,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923148,445562.00
04/29/2016 05:45,2,0.000,ALERT,211.70,299.07,59.991,1461923103,"201051344001145","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,391904.2,391904.2,32934,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923150,445563.00
04/29/2016 05:45,2,0.000,ALERT,211.48,298.17,60.002,1461923103,"201051344000651","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,383943.7,383943.7,33299,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923152,445564.00
04/29/2016 05:45,2,0.000,ALERT,210.57,298.17,59.996,1461923103,"274151322000088","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,633685.5,633685.5,21863,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923154,445565.00
04/29/2016 05:45,2,0.000,ALERT,211.48,298.17,59.959,1461923103,"274151322000068","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,530666.9,530666.9,23272,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923156,445566.00
04/29/2016 05:45,2,0.000,ALERT,211.03,298.77,59.965,1461923103,"201051344001135","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,380214.6,380214.6,33252,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923157,445567.00
04/29/2016 05:45,2,0.000,ALERT,211.25,300.27,59.944,1461923103,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,388098.6,388098.6,28686,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923159,445568.00
04/29/2016 05:45,2,0.000,ALERT,211.25,298.17,59.975,1461923103,"201051344001203","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,386852.1,386852.1,33252,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923161,445569.00
04/29/2016 05:45,2,0.000,ALERT,210.80,299.37,59.970,1461923103,"274151322000054","219011344069620",0.00,3.30,0,295.46,301.77,0.0,0.0,0.000,647545.8,647545.8,21890,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461923163,445570.00
04/29/2016 05:45,2,0.000,ALERT,211.70,299.37,59.933,1461923103,"201051344000867","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,376045.4,376045.4,28692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923164,445571.00
04/29/2016 05:45,2,0.000,ALERT,211.25,298.77,59.981,1461923103,"201051344001093","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,385663.0,385663.0,33125,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461923166,445572.00
04/29/2016 05:45,2,0.000,ALERT,211.25,299.97,59.970,1461923103,"201051344000900","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,391430.7,391430.7,28073,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923168,445573.00
04/29/2016 05:45,2,0.000,ALERT,211.70,299.07,59.970,1461923103,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,383951.3,383951.3,28381,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923170,445574.00
04/29/2016 05:45,2,0.000,ALERT,211.48,300.57,59.975,1461923103,"201051344000569","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,392709.3,392709.3,28010,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923172,445575.00
04/29/2016 05:45,2,0.000,ALERT,211.48,299.97,59.975,1461923103,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,384318.9,384318.9,28478,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923174,445576.00
04/29/2016 05:45,2,0.000,ALERT,211.48,299.67,59.965,1461923103,"201051344001158","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,379018.6,379018.6,28743,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923175,445577.00
04/29/2016 05:45,2,0.000,ALERT,211.93,300.27,59.975,1461923103,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,385833.5,385833.5,28155,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923177,445578.00
04/29/2016 05:45,2,0.000,ALERT,211.03,298.17,59.938,1461923103,"274151322000087","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,621585.5,621585.5,21969,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461923179,445579.00
04/29/2016 06:00,2,0.000,ALERT,211.70,299.37,59.954,1461924003,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,385452.8,385452.8,28297,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924005,445580.00
04/29/2016 06:00,2,0.000,ALERT,211.03,299.07,59.938,1461924003,"274151322000085","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,650074.6,650074.6,21905,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924007,445581.00
04/29/2016 06:00,2,0.000,ALERT,211.93,299.37,59.959,1461924003,"201051344000633","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,376384.8,376384.8,28763,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924009,445582.00
04/29/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1461924003,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,377645.2,377645.2,28707,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924010,445583.00
04/29/2016 06:00,2,0.000,ALERT,211.03,298.17,59.944,1461924003,"201051344000646","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,381810.0,381810.0,33266,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924012,445584.00
04/29/2016 06:00,2,0.000,ALERT,210.57,298.77,59.928,1461924003,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,660595.1,660595.1,22123,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924014,445585.00
04/29/2016 06:00,2,0.000,ALERT,211.25,298.47,59.970,1461924003,"201051344000585","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,387892.8,387892.8,33268,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924016,445586.00
