ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 06:00,2,0.000,ALERT,211.25,298.47,59.907,1461924003,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,385534.6,385534.6,33062,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924018,445587.00
04/29/2016 06:00,2,0.000,ALERT,211.48,298.77,59.944,1461924003,"201051344000582","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,379118.9,379118.9,33236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924019,445588.00
04/29/2016 06:00,2,0.000,ALERT,210.80,297.87,59.944,1461924003,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,390889.7,390889.7,33177,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924021,445589.00
04/29/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1461924003,"274151322000094","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,530879.3,530879.3,23068,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924023,445590.00
04/29/2016 06:00,2,0.000,ALERT,211.25,299.97,59.933,1461924003,"201051344000579","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,391319.4,391319.4,8778,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924025,445591.00
04/29/2016 06:00,2,0.000,ALERT,211.03,298.47,59.938,1461924003,"201051344000890","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,388042.1,388042.1,33199,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924027,445592.00
04/29/2016 06:00,2,0.000,ALERT,211.25,297.87,59.986,1461924003,"201051344000438","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,390203.5,390203.5,33204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924028,445593.00
04/29/2016 06:00,2,0.000,ALERT,211.48,297.57,59.944,1461924003,"201051344000417","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,383221.8,383221.8,33358,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924030,445594.00
04/29/2016 06:00,2,0.000,ALERT,210.80,299.07,59.944,1461924003,"274151322000083","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,654713.2,654713.2,22187,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924032,445595.00
04/29/2016 06:00,2,0.000,ALERT,211.25,298.47,59.933,1461924003,"274151322000076","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,696640.4,696640.4,22182,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924034,445596.00
04/29/2016 06:00,2,0.000,ALERT,211.25,299.97,59.933,1461924003,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,376713.1,376713.1,28436,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924036,445597.00
04/29/2016 06:00,2,0.000,ALERT,210.80,299.37,59.938,1461924003,"274151322000095","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,689568.8,689568.8,22086,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924038,445598.00
04/29/2016 06:00,2,0.000,ALERT,211.03,299.07,59.949,1461924003,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,374070.5,374070.5,28728,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924039,445599.00
04/29/2016 06:00,2,0.000,ALERT,211.03,297.57,59.933,1461924003,"201051344001025","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,387774.3,387774.3,33245,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924041,445600.00
04/29/2016 06:00,2,0.000,ALERT,211.25,299.37,59.938,1461924003,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,384736.8,384736.8,28649,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924043,445601.00
04/29/2016 06:00,2,0.000,ALERT,211.93,299.07,59.938,1461924003,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,383176.2,383176.2,28243,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924045,445602.00
04/29/2016 06:00,2,0.000,ALERT,211.48,298.17,59.933,1461924003,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,389721.4,389721.4,33075,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924047,445603.00
04/29/2016 06:00,2,0.000,ALERT,211.25,297.57,59.901,1461924003,"201051344000917","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,386715.6,386715.6,33079,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924049,445604.00
04/29/2016 06:00,2,0.000,ALERT,211.48,298.17,59.933,1461924003,"201051344001145","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,391904.2,391904.2,32936,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924051,445605.00
04/29/2016 06:00,2,0.000,ALERT,211.03,296.96,59.933,1461924003,"201051344000651","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,383943.7,383943.7,33301,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924052,445606.00
04/29/2016 06:00,2,0.000,ALERT,210.35,298.47,59.928,1461924003,"274151322000088","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,633685.5,633685.5,21865,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924054,445607.00
04/29/2016 06:00,2,0.000,ALERT,211.48,297.87,59.922,1461924003,"274151322000068","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,530666.9,530666.9,23274,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924056,445608.00
04/29/2016 06:00,2,0.000,ALERT,210.80,298.17,59.928,1461924003,"201051344001135","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,380214.6,380214.6,33254,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924058,445609.00
04/29/2016 06:00,2,0.000,ALERT,211.03,299.97,59.933,1461924003,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,388098.6,388098.6,28688,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924059,445610.00
04/29/2016 06:00,2,0.000,ALERT,211.25,297.87,59.938,1461924003,"201051344001203","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,386852.1,386852.1,33254,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924061,445611.00
04/29/2016 06:00,2,0.000,ALERT,210.57,298.77,59.938,1461924003,"274151322000054","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,647545.8,647545.8,21892,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924063,445612.00
04/29/2016 06:00,2,0.000,ALERT,211.48,298.77,59.922,1461924003,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,376045.4,376045.4,28694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924065,445613.00
04/29/2016 06:00,2,0.000,ALERT,211.03,298.17,59.933,1461924003,"201051344001093","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,385663.0,385663.0,33127,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924067,445614.00
04/29/2016 06:00,2,0.000,ALERT,211.03,299.37,59.901,1461924003,"201051344000900","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,391430.7,391430.7,28075,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924068,445615.00
04/29/2016 06:00,2,0.000,ALERT,211.48,298.47,59.928,1461924003,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,383951.3,383951.3,28383,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924070,445616.00
04/29/2016 06:00,2,0.000,ALERT,211.25,299.67,59.922,1461924003,"201051344000569","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,392709.3,392709.3,28012,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924072,445617.00
04/29/2016 06:00,2,0.000,ALERT,211.03,299.37,59.907,1461924003,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,384318.9,384318.9,28480,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924074,445618.00
04/29/2016 06:00,2,0.000,ALERT,211.25,299.07,59.954,1461924003,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,379018.6,379018.6,28745,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924076,445619.00
04/29/2016 06:00,2,0.000,ALERT,211.70,299.67,59.933,1461924003,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,385833.5,385833.5,28157,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924077,445620.00
04/29/2016 06:00,2,0.000,ALERT,210.80,297.26,59.928,1461924003,"274151322000087","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,621585.5,621585.5,21971,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924079,445621.00
04/29/2016 06:15,2,0.000,ALERT,211.48,298.77,59.986,1461924904,"201051344000645","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,385452.8,385452.8,28299,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924906,445622.00
04/29/2016 06:15,2,0.000,ALERT,210.57,298.17,59.981,1461924904,"274151322000085","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,650074.6,650074.6,21907,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924907,445623.00
04/29/2016 06:15,2,0.000,ALERT,211.48,298.47,59.986,1461924904,"201051344000633","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,376384.8,376384.8,28765,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924909,445624.00
04/29/2016 06:15,2,0.000,ALERT,211.03,298.47,59.981,1461924904,"201051344000469","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,377645.2,377645.2,28709,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924911,445625.00
04/29/2016 06:15,2,0.000,ALERT,210.12,297.87,60.023,1461924904,"201051344000646","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,381810.0,381810.0,33268,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924913,445626.00
04/29/2016 06:15,2,0.000,ALERT,210.12,298.17,59.981,1461924904,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,660595.1,660595.1,22125,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924914,445627.00
04/29/2016 06:15,2,0.000,ALERT,210.57,297.87,59.981,1461924904,"201051344000585","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,387892.8,387892.8,33270,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924916,445628.00
04/29/2016 06:15,2,0.000,ALERT,210.35,297.87,59.938,1461924904,"201051344001230","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,385534.6,385534.6,33064,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924918,445629.00
04/29/2016 06:15,2,0.000,ALERT,211.03,298.47,59.986,1461924904,"201051344000582","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,379118.9,379118.9,33238,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924920,445630.00
04/29/2016 06:15,2,0.000,ALERT,209.90,297.57,59.981,1461924904,"201051344000955","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,390889.7,390889.7,33179,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924922,445631.00
04/29/2016 06:15,2,0.000,ALERT,210.35,297.57,59.954,1461924904,"274151322000094","219011344069620",0.00,1.50,0,296.06,299.07,0.0,0.0,0.000,530879.3,530879.3,23070,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924923,445632.00
04/29/2016 06:15,2,0.000,ALERT,211.03,299.07,59.981,1461924904,"201051344000579","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,391319.4,391319.4,8780,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924925,445633.00
04/29/2016 06:15,2,0.000,ALERT,210.35,298.47,59.991,1461924904,"201051344000890","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,388042.1,388042.1,33201,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924927,445634.00
04/29/2016 06:15,2,0.000,ALERT,210.57,297.87,59.981,1461924904,"201051344000438","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,390203.5,390203.5,33206,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924929,445635.00
04/29/2016 06:15,2,0.000,ALERT,210.57,297.26,59.996,1461924904,"201051344000417","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,383221.8,383221.8,33360,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924931,445636.00
04/29/2016 06:15,2,0.000,ALERT,210.35,298.77,59.991,1461924904,"274151322000083","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,654713.2,654713.2,22189,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924933,445637.00
04/29/2016 06:15,2,0.000,ALERT,211.03,297.87,59.986,1461924904,"274151322000076","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,696640.4,696640.4,22184,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924934,445638.00
04/29/2016 06:15,2,0.000,ALERT,211.03,299.07,59.996,1461924904,"201051344000868","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,376713.1,376713.1,28438,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924936,445639.00
04/29/2016 06:15,2,0.000,ALERT,210.35,299.37,59.996,1461924904,"274151322000095","219011344069620",0.00,1.50,0,297.57,300.57,0.0,0.0,0.000,689568.8,689568.8,22088,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924938,445640.00
04/29/2016 06:15,2,0.000,ALERT,210.80,298.47,59.996,1461924904,"201051344000988","219011344069620",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,374070.5,374070.5,28730,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924940,445641.00
04/29/2016 06:15,2,0.000,ALERT,210.35,296.96,59.981,1461924904,"201051344001025","219011344069620",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,387774.3,387774.3,33247,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924942,445642.00
04/29/2016 06:15,2,0.000,ALERT,211.03,298.77,59.991,1461924904,"201051344000458","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,384736.8,384736.8,28651,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924944,445643.00
04/29/2016 06:15,2,0.000,ALERT,211.70,298.47,59.949,1461924904,"201051344000853","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,383176.2,383176.2,28245,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924945,445644.00
04/29/2016 06:15,2,0.000,ALERT,210.80,297.57,59.996,1461924904,"201051344000685","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,389721.4,389721.4,33077,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924947,445645.00
04/29/2016 06:15,2,0.000,ALERT,210.80,297.26,59.991,1461924904,"201051344000917","219011344069620",0.00,3.30,0,294.86,301.17,0.0,0.0,0.000,386715.6,386715.6,33081,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924949,445646.00
04/29/2016 06:15,2,0.000,ALERT,211.03,298.47,59.991,1461924904,"201051344001145","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,391904.2,391904.2,32938,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924951,445647.00
04/29/2016 06:15,2,0.000,ALERT,210.80,297.26,59.996,1461924904,"201051344000651","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,383943.7,383943.7,33303,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924953,445648.00
04/29/2016 06:15,2,0.000,ALERT,210.12,297.57,59.981,1461924904,"274151322000088","219011344069620",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,633685.5,633685.5,21867,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924954,445649.00
04/29/2016 06:15,2,0.000,ALERT,211.25,297.26,59.991,1461924904,"274151322000068","219011344069620",0.00,3.30,0,295.76,298.77,0.0,0.0,0.000,530666.9,530666.9,23276,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924956,445650.00
04/29/2016 06:15,2,0.000,ALERT,210.35,297.87,59.981,1461924904,"201051344001135","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,380214.6,380214.6,33256,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924958,445651.00
04/29/2016 06:15,2,0.000,ALERT,210.80,299.67,59.986,1461924904,"201051344000594","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,388098.6,388098.6,28690,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924960,445652.00
04/29/2016 06:15,2,0.000,ALERT,210.57,297.57,59.991,1461924904,"201051344001203","219011344069620",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,386852.1,386852.1,33256,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924962,445653.00
04/29/2016 06:15,2,0.000,ALERT,210.57,298.17,59.986,1461924904,"274151322000054","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,647545.8,647545.8,21894,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924964,445654.00
04/29/2016 06:15,2,0.000,ALERT,211.25,298.77,59.991,1461924904,"201051344000867","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,376045.4,376045.4,28696,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924965,445655.00
04/29/2016 06:15,2,0.000,ALERT,210.35,297.57,59.986,1461924904,"201051344001093","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,385663.0,385663.0,33129,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924967,445656.00
04/29/2016 06:15,2,0.000,ALERT,210.80,299.07,59.991,1461924904,"201051344000900","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,391430.7,391430.7,28077,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924969,445657.00
04/29/2016 06:15,2,0.000,ALERT,211.25,298.17,59.938,1461924904,"201051344000648","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,383951.3,383951.3,28385,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924971,445658.00
04/29/2016 06:15,2,0.000,ALERT,211.25,299.67,59.949,1461924904,"201051344000569","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,392709.3,392709.3,28014,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924973,445659.00
04/29/2016 06:15,2,0.000,ALERT,211.03,299.07,59.944,1461924904,"201051344000983","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,384318.9,384318.9,28482,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924975,445660.00
04/29/2016 06:15,2,0.000,ALERT,211.03,299.07,59.991,1461924904,"201051344001158","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,379018.6,379018.6,28747,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924976,445661.00
04/29/2016 06:15,2,0.000,ALERT,211.48,299.67,60.023,1461924904,"201051344000576","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,385833.5,385833.5,28159,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461924978,445662.00
04/29/2016 06:15,2,0.000,ALERT,210.57,297.57,59.986,1461924904,"274151322000087","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,621585.5,621585.5,21973,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461924980,445663.00
04/29/2016 06:30,2,0.000,ALERT,211.48,298.77,59.944,1461925803,"201051344000645","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,385452.8,385452.8,28301,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925805,445664.00
04/29/2016 06:30,2,0.000,ALERT,210.57,297.87,59.975,1461925803,"274151322000085","219011344069620",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,650074.6,650074.6,21909,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925806,445665.00
04/29/2016 06:30,2,0.000,ALERT,211.70,298.77,59.954,1461925803,"201051344000633","219011344069620",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,376384.8,376384.8,28767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925808,445666.00
04/29/2016 06:30,2,0.000,ALERT,211.25,299.07,60.023,1461925803,"201051344000469","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,377645.2,377645.2,28711,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925810,445667.00
04/29/2016 06:30,2,0.000,ALERT,210.57,297.87,59.981,1461925803,"201051344000646","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,381810.0,381810.0,33270,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925812,445668.00
04/29/2016 06:30,2,0.000,ALERT,210.35,299.07,59.981,1461925803,"274151322000052","219011344069620",0.00,2.50,0,296.36,304.18,0.0,0.0,0.000,660595.1,660595.1,22127,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925814,445669.00
04/29/2016 06:30,2,0.000,ALERT,210.80,298.17,59.975,1461925803,"201051344000585","219011344069620",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,387892.8,387892.8,33272,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925815,445670.00
04/29/2016 06:30,2,0.000,ALERT,210.80,298.17,59.975,1461925803,"201051344001230","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,385534.6,385534.6,33066,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925817,445671.00
04/29/2016 06:30,2,0.000,ALERT,211.25,298.77,59.928,1461925803,"201051344000582","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,379118.9,379118.9,33240,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925819,445672.00
04/29/2016 06:30,2,0.000,ALERT,210.35,297.87,59.981,1461925803,"201051344000955","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,390889.7,390889.7,33181,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925821,445673.00
04/29/2016 06:30,2,0.000,ALERT,210.57,297.87,59.922,1461925803,"274151322000094","219011344069620",0.00,1.50,0,296.06,302.98,0.0,0.0,0.000,530879.3,530879.3,23072,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925823,445674.00
04/29/2016 06:30,2,0.000,ALERT,211.25,299.67,59.970,1461925803,"201051344000579","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,391319.4,391319.4,8782,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925825,445675.00
04/29/2016 06:30,2,0.000,ALERT,210.57,298.17,59.970,1461925803,"201051344000890","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,388042.1,388042.1,33203,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925827,445676.00
04/29/2016 06:30,2,0.000,ALERT,211.03,297.87,59.965,1461925803,"201051344000438","219011344069620",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,390203.5,390203.5,33208,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925829,445677.00
04/29/2016 06:30,2,0.000,ALERT,211.03,297.26,59.949,1461925803,"201051344000417","219011344069620",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,383221.8,383221.8,33362,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925830,445678.00
04/29/2016 06:30,2,0.000,ALERT,210.80,298.47,59.996,1461925803,"274151322000083","219011344069620",0.00,2.50,0,296.96,304.48,0.0,0.0,0.000,654713.2,654713.2,22191,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925832,445679.00
04/29/2016 06:30,2,0.000,ALERT,211.03,298.47,59.959,1461925803,"274151322000076","219011344069620",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,696640.4,696640.4,22186,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925834,445680.00
04/29/2016 06:30,2,0.000,ALERT,211.25,299.97,59.954,1461925803,"201051344000868","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,376713.1,376713.1,28440,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925836,445681.00
04/29/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1461925803,"274151322000095","219011344069620",0.00,1.50,0,297.57,304.78,0.0,0.0,0.000,689568.8,689568.8,22090,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925838,445682.00
04/29/2016 06:30,2,0.000,ALERT,211.25,299.37,59.954,1461925803,"201051344000988","219011344069620",0.00,2.50,0,293.96,300.57,0.0,0.0,0.000,374070.5,374070.5,28732,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925840,445683.00
04/29/2016 06:30,2,0.000,ALERT,210.80,297.57,59.949,1461925803,"201051344001025","219011344069620",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,387774.3,387774.3,33249,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925841,445684.00
04/29/2016 06:30,2,0.000,ALERT,211.25,299.67,59.954,1461925803,"201051344000458","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,384736.8,384736.8,28653,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925843,445685.00
04/29/2016 06:30,2,0.000,ALERT,211.93,299.37,60.007,1461925803,"201051344000853","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,383176.2,383176.2,28247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925845,445686.00
04/29/2016 06:30,2,0.000,ALERT,211.48,298.17,59.928,1461925803,"201051344000685","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,389721.4,389721.4,33079,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925847,445687.00
04/29/2016 06:30,2,0.000,ALERT,211.25,297.87,59.954,1461925803,"201051344000917","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,386715.6,386715.6,33083,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925848,445688.00
04/29/2016 06:30,2,0.000,ALERT,211.25,298.47,59.928,1461925803,"201051344001145","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,391904.2,391904.2,32940,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925850,445689.00
04/29/2016 06:30,2,0.000,ALERT,211.03,297.57,59.959,1461925803,"201051344000651","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,383943.7,383943.7,33305,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925852,445690.00
04/29/2016 06:30,2,0.000,ALERT,210.35,298.77,59.970,1461925803,"274151322000088","219011344069620",0.00,3.00,0,296.36,303.58,0.0,0.0,0.000,633685.5,633685.5,21869,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925854,445691.00
04/29/2016 06:30,2,0.000,ALERT,211.48,297.87,59.949,1461925803,"274151322000068","219011344069620",0.00,3.30,0,296.06,302.98,0.0,0.0,0.000,530666.9,530666.9,23278,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925856,445692.00
04/29/2016 06:30,2,0.000,ALERT,210.80,298.17,59.949,1461925803,"201051344001135","219011344069620",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,380214.6,380214.6,33258,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925857,445693.00
04/29/2016 06:30,2,0.000,ALERT,211.03,299.97,59.944,1461925803,"201051344000594","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,388098.6,388098.6,28692,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925859,445694.00
04/29/2016 06:30,2,0.000,ALERT,211.03,297.87,59.954,1461925803,"201051344001203","219011344069620",0.00,1.50,0,295.76,302.98,0.0,0.0,0.000,386852.1,386852.1,33258,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925861,445695.00
04/29/2016 06:30,2,0.000,ALERT,210.80,298.47,59.944,1461925803,"274151322000054","219011344069620",0.00,3.00,0,296.66,303.88,0.0,0.0,0.000,647545.8,647545.8,21896,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925863,445696.00
04/29/2016 06:30,2,0.000,ALERT,211.70,299.37,59.954,1461925803,"201051344000867","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,376045.4,376045.4,28698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925865,445697.00
04/29/2016 06:30,2,0.000,ALERT,211.03,298.17,59.986,1461925803,"201051344001093","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,385663.0,385663.0,33131,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925867,445698.00
04/29/2016 06:30,2,0.000,ALERT,211.25,299.67,59.959,1461925803,"201051344000900","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,391430.7,391430.7,28079,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925868,445699.00
04/29/2016 06:30,2,0.000,ALERT,211.70,299.07,59.965,1461925803,"201051344000648","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,383951.3,383951.3,28387,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925870,445700.00
04/29/2016 06:30,2,0.000,ALERT,211.48,300.27,60.002,1461925803,"201051344000569","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,392709.3,392709.3,28016,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925872,445701.00
04/29/2016 06:30,2,0.000,ALERT,211.48,299.67,59.965,1461925803,"201051344000983","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,384318.9,384318.9,28484,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925874,445702.00
04/29/2016 06:30,2,0.000,ALERT,211.48,299.37,59.975,1461925803,"201051344001158","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,379018.6,379018.6,28749,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925875,445703.00
04/29/2016 06:30,2,0.000,ALERT,211.70,299.97,59.959,1461925803,"201051344000576","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,385833.5,385833.5,28161,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461925877,445704.00
04/29/2016 06:30,2,0.000,ALERT,210.80,297.87,59.944,1461925803,"274151322000087","219011344069620",0.00,3.00,0,295.16,302.98,0.0,0.0,0.000,621585.5,621585.5,21975,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461925879,445705.00
04/29/2016 06:45,2,0.000,ALERT,211.70,299.37,59.938,1461926703,"201051344000645","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,385452.8,385452.8,28303,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461926705,445706.00
04/29/2016 06:45,2,0.018,ALERT,210.80,298.47,59.970,1461926703,"274151322000085","219011344069620",28.11,2.50,0,296.36,300.27,0.0,0.0,0.000,650074.6,650074.6,21911,0,0,0,L,1151911521,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1461926707,445707.00
04/29/2016 06:45,2,0.000,ALERT,211.93,299.37,59.986,1461926703,"201051344000633","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,376384.8,376384.8,28769,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926709,445708.00
04/29/2016 06:45,2,0.000,ALERT,211.48,299.37,59.981,1461926703,"201051344000469","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,377645.2,377645.2,28713,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926711,445709.00
04/29/2016 06:45,2,0.000,ALERT,210.80,298.17,59.981,1461926703,"201051344000646","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,381810.0,381810.0,33272,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461926712,445710.00
04/29/2016 06:45,2,0.041,ALERT,210.35,299.07,59.975,1461926703,"274151322000052","219011344069620",28.09,2.50,0,295.76,300.57,0.0,0.0,0.000,660595.1,660595.1,22129,0,0,0,L,1151911521,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461926714,445711.00
04/29/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1461926703,"201051344000585","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,387892.8,387892.8,33274,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926716,445712.00
04/29/2016 06:45,2,0.000,ALERT,211.03,298.77,59.981,1461926703,"201051344001230","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,385534.6,385534.6,33068,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926718,445713.00
04/29/2016 06:45,2,0.000,ALERT,211.48,299.37,60.002,1461926703,"201051344000582","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,379118.9,379118.9,33242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926720,445714.00
04/29/2016 06:45,2,0.000,ALERT,210.80,298.17,59.981,1461926703,"201051344000955","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,390889.7,390889.7,33183,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926721,445715.00
04/29/2016 06:45,2,0.000,ALERT,210.57,297.57,59.975,1461926703,"274151322000094","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,530879.3,530879.3,23074,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926723,445716.00
04/29/2016 06:45,2,0.000,ALERT,211.25,300.27,59.933,1461926703,"201051344000579","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,391319.4,391319.4,8784,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926725,445717.00
04/29/2016 06:45,2,0.000,ALERT,210.80,298.77,59.975,1461926703,"201051344000890","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,388042.1,388042.1,33205,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926727,445718.00
04/29/2016 06:45,2,0.000,ALERT,211.25,298.17,59.933,1461926703,"201051344000438","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,390203.5,390203.5,33210,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926729,445719.00
04/29/2016 06:45,2,0.000,ALERT,211.25,297.87,59.959,1461926703,"201051344000417","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,383221.8,383221.8,33364,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926731,445720.00
04/29/2016 06:45,2,0.018,ALERT,210.80,298.17,59.965,1461926703,"274151322000083","219011344069620",27.83,2.50,0,296.36,300.57,0.0,0.0,0.000,654713.2,654713.2,22193,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1461926732,445721.00
04/29/2016 06:45,2,0.018,ALERT,211.25,298.17,59.981,1461926703,"274151322000076","219011344069620",28.71,3.00,0,296.36,300.57,0.0,0.0,0.000,696640.4,696640.4,22188,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1461926734,445722.00
04/29/2016 06:45,2,0.000,ALERT,211.25,300.27,60.002,1461926703,"201051344000868","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,376713.1,376713.1,28442,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461926736,445723.00
04/29/2016 06:45,2,0.010,ALERT,210.80,299.37,59.986,1461926703,"274151322000095","219011344069620",27.87,1.50,0,297.26,301.17,0.0,0.0,0.000,689568.8,689568.8,22092,0,0,0,L,1151911521,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1461926738,445724.00
04/29/2016 06:45,2,0.000,ALERT,211.03,299.37,59.981,1461926703,"201051344000988","219011344069620",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,374070.5,374070.5,28734,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926740,445725.00
04/29/2016 06:45,2,0.000,ALERT,210.80,297.87,59.991,1461926703,"201051344001025","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,387774.3,387774.3,33251,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926741,445726.00
04/29/2016 06:45,2,0.000,ALERT,211.03,299.37,59.986,1461926703,"201051344000458","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,384736.8,384736.8,28655,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926743,445727.00
04/29/2016 06:45,2,0.000,ALERT,211.70,299.37,59.991,1461926703,"201051344000853","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,383176.2,383176.2,28249,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926745,445728.00
04/29/2016 06:45,2,0.000,ALERT,211.25,298.17,59.996,1461926703,"201051344000685","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,389721.4,389721.4,33081,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461926747,445729.00
04/29/2016 06:45,2,0.000,ALERT,211.03,297.87,59.991,1461926703,"201051344000917","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,386715.6,386715.6,33085,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926749,445730.00
04/29/2016 06:45,2,0.000,ALERT,211.25,298.77,59.986,1461926703,"201051344001145","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,391904.2,391904.2,32942,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461926751,445731.00
