ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 06:45,2,0.000,ALERT,211.03,297.87,59.986,1461926703,"201051344000651","219011344069620",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,383943.7,383943.7,33307,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926753,445732.00
04/29/2016 06:45,2,0.008,ALERT,210.12,297.57,59.981,1461926703,"274151322000088","219011344069620",26.68,3.00,0,295.76,299.97,0.0,0.0,0.000,633685.5,633685.5,21871,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1461926754,445733.00
04/29/2016 06:45,2,0.000,ALERT,211.25,297.26,59.975,1461926703,"274151322000068","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,530666.9,530666.9,23280,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926756,445734.00
04/29/2016 06:45,2,0.000,ALERT,210.80,298.47,59.981,1461926703,"201051344001135","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,380214.6,380214.6,33260,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926758,445735.00
04/29/2016 06:45,2,0.000,ALERT,210.80,299.67,59.970,1461926703,"201051344000594","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,388098.6,388098.6,28694,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926760,445736.00
04/29/2016 06:45,2,0.000,ALERT,211.03,298.17,59.975,1461926703,"201051344001203","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,386852.1,386852.1,33260,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461926762,445737.00
04/29/2016 06:45,2,0.014,ALERT,210.35,298.17,59.959,1461926703,"274151322000054","219011344069620",28.49,3.30,0,296.36,300.57,0.0,0.0,0.000,647545.8,647545.8,21898,0,0,0,L,1151911521,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1461926764,445738.00
04/29/2016 06:45,2,0.000,ALERT,211.48,298.77,59.986,1461926703,"201051344000867","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,376045.4,376045.4,28700,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926765,445739.00
04/29/2016 06:45,2,0.000,ALERT,211.03,298.17,59.986,1461926703,"201051344001093","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,385663.0,385663.0,33133,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926767,445740.00
04/29/2016 06:45,2,0.000,ALERT,211.03,299.37,60.002,1461926703,"201051344000900","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,391430.7,391430.7,28081,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461926769,445741.00
04/29/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1461926703,"201051344000648","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,383951.3,383951.3,28389,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926771,445742.00
04/29/2016 06:45,2,0.000,ALERT,211.25,299.97,59.975,1461926703,"201051344000569","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,392709.3,392709.3,28018,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926773,445743.00
04/29/2016 06:45,2,0.000,ALERT,211.03,299.37,59.975,1461926703,"201051344000983","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,384318.9,384318.9,28486,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926774,445744.00
04/29/2016 06:45,2,0.000,ALERT,211.25,299.07,59.965,1461926703,"201051344001158","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,379018.6,379018.6,28751,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926776,445745.00
04/29/2016 06:45,2,0.000,ALERT,211.48,299.67,59.949,1461926703,"201051344000576","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,385833.5,385833.5,28163,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461926778,445746.00
04/29/2016 06:45,2,0.031,ALERT,210.57,296.96,59.981,1461926703,"274151322000087","219011344069620",27.67,3.30,0,295.76,299.37,0.0,0.0,0.000,621585.5,621585.5,21977,0,0,0,L,1151911521,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1461926780,445747.00
04/29/2016 07:00,2,0.191,ALERT,211.93,333.33,60.007,1461927604,"201051344000645","219011344069620",23.74,3.00,0,296.96,333.93,4.6,2.5,0.000,385453.0,385453.0,28305,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1461927606,445748.00
04/29/2016 07:00,2,0.088,ALERT,210.57,312.29,60.012,1461927604,"274151322000085","219011344069620",24.95,3.00,0,296.36,313.20,2.2,0.2,0.000,650074.6,650074.6,21913,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1461927608,445749.00
04/29/2016 07:00,2,0.203,ALERT,211.93,300.57,59.965,1461927604,"201051344000633","219011344069620",22.11,2.00,0,295.46,301.47,4.5,2.5,0.000,376385.0,376385.0,28771,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1461927610,445750.00
04/29/2016 07:00,2,0.203,ALERT,211.48,333.93,59.986,1461927604,"201051344000469","219011344069620",26.70,2.00,0,296.06,334.84,5.5,3.4,0.000,377645.5,377645.5,28715,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1461927611,445751.00
04/29/2016 07:00,2,0.164,ALERT,210.80,328.22,60.002,1461927604,"201051344000646","219011344069620",25.96,2.00,0,295.46,333.63,4.3,2.2,0.000,381810.2,381810.2,33274,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1461927613,445752.00
04/29/2016 07:00,2,0.113,ALERT,210.57,310.79,60.002,1461927604,"274151322000052","219011344069620",24.65,3.00,0,296.06,311.99,2.8,0.8,0.000,660595.2,660595.2,22131,0,0,0,L,1151911521,0,120.20,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1461927615,445753.00
04/29/2016 07:00,2,0.174,ALERT,211.25,325.82,60.012,1461927604,"201051344000585","219011344069620",24.45,3.00,0,295.76,333.63,4.3,2.3,0.000,387893.0,387893.0,33276,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1461927617,445754.00
04/29/2016 07:00,2,0.191,ALERT,211.03,299.67,60.012,1461927604,"201051344001230","219011344069620",20.67,2.50,0,296.66,300.57,4.0,2.0,0.000,385534.7,385534.7,33070,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1461927619,445755.00
04/29/2016 07:00,2,0.217,ALERT,211.48,302.68,60.002,1461927604,"201051344000582","219011344069620",21.97,2.00,0,297.26,327.32,4.8,2.7,0.000,379119.2,379119.2,33244,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1461927620,445756.00
04/29/2016 07:00,2,0.232,ALERT,210.57,329.43,60.007,1461927604,"201051344000955","219011344069620",22.56,2.50,0,296.06,330.03,5.3,3.2,0.000,390890.0,390890.0,33185,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1461927622,445757.00
04/29/2016 07:00,2,0.000,ALERT,210.57,298.17,60.023,1461927604,"274151322000094","219011344069620",42.50,2.00,0,296.06,402.77,0.0,0.0,0.000,530879.3,530879.3,23076,0,0,0,L,1151911521,0,120.42,121.78,0002,-0,0,0,0,0,0,0,112,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1461927624,445758.00
04/29/2016 07:00,2,0.219,ALERT,211.48,334.54,60.002,1461927604,"201051344000579","219011344069620",25.25,3.00,0,297.57,338.44,5.7,3.5,0.000,391319.8,391319.8,8786,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1461927626,445759.00
04/29/2016 07:00,2,0.203,ALERT,211.03,335.14,60.002,1461927604,"201051344000890","219011344069620",25.86,3.00,0,296.66,341.15,5.3,3.2,0.000,388042.4,388042.4,33207,0,0,0,L,1122011218,0,121.33,120.20,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1461927628,445760.00
04/29/2016 07:00,2,0.229,ALERT,211.25,304.48,60.002,1461927604,"201051344000438","219011344069620",22.09,2.00,0,296.66,326.42,5.2,3.0,0.000,390203.8,390203.8,33212,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1461927629,445761.00
04/29/2016 07:00,2,0.260,ALERT,211.25,321.01,60.002,1461927604,"201051344000417","219011344069620",23.20,2.50,0,296.06,335.14,6.1,4.0,0.000,383222.3,383222.3,33366,0,0,0,L,1122011218,0,120.88,120.65,0100,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461927631,445762.00
04/29/2016 07:00,2,0.088,ALERT,210.57,316.50,59.996,1461927604,"274151322000083","219011344069620",25.19,2.50,0,296.66,317.70,2.3,0.3,0.000,654713.2,654713.2,22195,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1461927633,445763.00
04/29/2016 07:00,2,0.090,ALERT,211.25,325.82,59.996,1461927604,"274151322000076","219011344069620",26.32,3.00,0,296.36,337.54,2.4,0.4,0.000,696640.4,696640.4,22190,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1461927635,445764.00
04/29/2016 07:00,2,0.186,ALERT,211.48,324.62,60.023,1461927604,"201051344000868","219011344069620",23.00,3.00,0,297.87,338.14,4.3,2.3,0.000,376713.3,376713.3,28444,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1461927637,445765.00
04/29/2016 07:00,2,0.082,ALERT,210.57,324.02,59.986,1461927604,"274151322000095","219011344069620",25.72,2.00,0,297.57,336.64,2.2,0.2,0.000,689568.8,689568.8,22094,0,0,0,L,1151911521,0,121.33,121.10,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1461927639,445766.00
04/29/2016 07:00,2,0.164,ALERT,211.25,344.45,59.991,1461927604,"201051344000988","219011344069620",26.00,3.00,0,294.56,345.36,4.4,2.3,0.000,374070.7,374070.7,28736,0,0,0,L,1122011218,0,120.65,121.33,0100,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1461927640,445767.00
04/29/2016 07:00,2,0.176,ALERT,211.03,334.84,59.991,1461927604,"201051344001025","219011344069620",26.50,2.00,0,296.06,337.84,4.8,2.7,0.000,387774.5,387774.5,33253,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1461927642,445768.00
04/29/2016 07:00,2,0.209,ALERT,211.25,322.21,59.981,1461927604,"201051344000458","219011344069620",23.70,3.70,0,296.96,335.74,5.0,2.9,0.000,384737.0,384737.0,28657,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461927644,445769.00
04/29/2016 07:00,2,0.180,ALERT,212.16,333.33,59.996,1461927604,"201051344000853","219011344069620",25.05,2.50,0,296.96,337.54,4.6,2.5,0.000,383176.4,383176.4,28251,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1461927646,445770.00
04/29/2016 07:00,2,0.207,ALERT,211.25,300.27,59.996,1461927604,"201051344000685","219011344069620",21.27,2.50,0,296.36,301.77,4.5,2.4,0.000,389721.7,389721.7,33083,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1461927648,445771.00
04/29/2016 07:00,2,0.166,ALERT,211.25,331.23,59.986,1461927604,"201051344000917","219011344069620",25.78,3.70,0,295.16,334.24,4.3,2.3,0.000,386715.8,386715.8,33087,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1461927649,445772.00
04/29/2016 07:00,2,0.174,ALERT,211.25,333.93,60.002,1461927604,"201051344001145","219011344069620",23.06,2.50,0,296.66,334.84,4.1,2.0,0.000,391904.3,391904.3,32944,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461927651,445773.00
04/29/2016 07:00,2,0.236,ALERT,211.25,317.40,60.012,1461927604,"201051344000651","219011344069620",22.13,1.00,0,296.06,335.74,5.3,3.2,0.000,383944.1,383944.1,33309,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461927653,445774.00
04/29/2016 07:00,2,0.074,ALERT,210.12,300.27,59.981,1461927604,"274151322000088","219011344069620",24.41,3.70,0,296.06,301.17,1.9,0.0,0.000,633685.5,633685.5,21873,0,0,0,L,1151911521,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1461927655,445775.00
04/29/2016 07:00,2,0.008,ALERT,211.25,297.87,60.002,1461927604,"274151322000068","219011344069620",42.72,3.70,0,296.06,408.18,0.0,0.0,0.000,530666.9,530666.9,23282,0,0,0,L,1151911521,0,121.33,122.01,0002,3,0,0,0,0,0,0,128,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1461927657,445776.00
04/29/2016 07:00,2,0.170,ALERT,210.80,342.35,59.996,1461927604,"201051344001135","219011344069620",25.45,2.50,0,296.66,344.45,4.4,2.3,0.000,380214.8,380214.8,33262,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1461927658,445777.00
04/29/2016 07:00,2,0.193,ALERT,211.03,336.34,60.002,1461927604,"201051344000594","219011344069620",26.04,3.00,0,296.66,348.96,5.1,3.0,0.004,388098.9,388098.9,28696,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1461927660,445778.00
04/29/2016 07:00,2,0.197,ALERT,211.25,319.21,59.991,1461927604,"201051344001203","219011344069620",22.58,2.00,0,296.06,336.34,4.5,2.5,0.000,386852.3,386852.3,33262,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1461927662,445779.00
04/29/2016 07:00,2,0.086,ALERT,210.57,324.92,59.981,1461927604,"274151322000054","219011344069620",26.34,3.70,0,296.06,336.04,2.3,0.3,0.000,647545.8,647545.8,21900,0,0,0,L,1151911521,0,121.10,120.88,0100,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1461927664,445780.00
04/29/2016 07:00,2,0.188,ALERT,211.70,320.71,60.002,1461927604,"201051344000867","219011344069620",23.16,3.30,0,296.36,336.64,4.4,2.3,0.000,376045.6,376045.6,28702,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1461927666,445781.00
04/29/2016 07:00,2,0.238,ALERT,211.03,317.10,59.991,1461927604,"201051344001093","219011344069620",23.78,3.30,0,296.36,335.44,5.8,3.7,0.000,385663.4,385663.4,33135,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1461927667,445782.00
04/29/2016 07:00,2,0.104,ALERT,211.25,339.95,59.991,1461927604,"201051344000900","219011344069620",26.84,3.00,0,296.66,340.55,2.9,0.8,0.000,391430.7,391430.7,28083,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1461927669,445783.00
04/29/2016 07:00,2,0.193,ALERT,211.48,336.34,59.991,1461927604,"201051344000648","219011344069620",27.23,2.00,0,296.36,348.06,5.4,3.3,0.000,383951.6,383951.6,28391,0,0,0,L,1122011218,0,120.42,121.55,0100,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461927671,445784.00
04/29/2016 07:00,2,0.184,ALERT,211.48,336.04,60.018,1461927604,"201051344000569","219011344069620",27.14,3.30,0,297.57,349.26,5.1,3.0,0.000,392709.6,392709.6,28020,0,0,0,L,1122011218,0,120.42,121.55,0100,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1461927673,445785.00
04/29/2016 07:00,2,0.178,ALERT,211.25,340.25,59.991,1461927604,"201051344000983","219011344069620",26.30,3.30,0,296.96,341.45,4.8,2.7,0.000,384319.1,384319.1,28488,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461927675,445786.00
04/29/2016 07:00,2,0.174,ALERT,211.48,337.84,60.012,1461927604,"201051344001158","219011344069620",24.91,2.00,0,296.36,340.25,4.4,2.4,0.000,379018.7,379018.7,28753,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1461927677,445787.00
04/29/2016 07:00,2,0.230,ALERT,211.70,318.30,59.991,1461927604,"201051344000576","219011344069620",21.73,2.50,0,297.26,336.34,5.1,3.0,0.000,385833.8,385833.8,28165,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461927679,445788.00
04/29/2016 07:00,2,0.102,ALERT,210.80,318.61,60.002,1461927604,"274151322000087","219011344069620",24.61,3.30,0,295.16,319.81,2.5,0.5,0.000,621585.5,621585.5,21979,0,0,0,L,1151911521,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1461927680,445789.00
04/29/2016 07:15,2,0.242,ACTIVE,211.70,337.54,59.975,1461928503,"201051344000645","219011344069620",29.92,4.00,0,298.77,348.66,7.3,5.2,0.022,385453.9,385453.9,28307,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928504,445790.00
04/29/2016 07:15,2,0.166,ACTIVE,210.57,336.04,59.991,1461928503,"274151322000085","219011344069620",27.83,4.50,0,297.57,346.56,4.7,2.6,0.022,650074.9,650074.9,21915,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928505,445791.00
04/29/2016 07:15,2,0.270,ACTIVE,211.70,339.65,60.018,1461928503,"201051344000633","219011344069620",29.12,3.30,0,296.96,354.37,8.0,5.8,0.022,376386.0,376386.0,28773,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928506,445792.00
04/29/2016 07:15,2,0.283,ACTIVE,211.25,337.84,59.991,1461928503,"201051344000469","219011344069620",29.28,3.00,0,296.96,343.25,8.4,6.2,0.018,377646.7,377646.7,28717,0,0,0,L,1122011218,0,120.20,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928507,445793.00
04/29/2016 07:15,2,0.250,ACTIVE,210.57,336.04,59.991,1461928503,"201051344000646","219011344069620",29.38,3.30,0,296.06,348.06,7.5,5.3,0.022,381811.2,381811.2,33276,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928508,445794.00
04/29/2016 07:15,2,0.189,ACTIVE,210.12,335.74,59.996,1461928503,"274151322000052","219011344069620",27.97,4.50,0,297.26,346.26,5.4,3.3,0.022,660595.7,660595.7,22133,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928509,445795.00
04/29/2016 07:15,2,0.250,ACTIVE,211.03,335.74,60.002,1461928503,"201051344000585","219011344069620",29.26,4.00,0,296.66,354.67,7.5,5.3,0.018,387893.9,387893.9,33278,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928510,445796.00
04/29/2016 07:15,2,0.264,ACTIVE,210.80,335.14,60.002,1461928503,"201051344001230","219011344069620",27.59,3.30,0,297.57,348.96,7.4,5.2,0.027,385535.7,385535.7,33072,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928510,445797.00
04/29/2016 07:15,2,0.264,ACTIVE,211.48,336.04,59.996,1461928503,"201051344000582","219011344069620",29.60,3.00,0,298.47,352.27,7.9,5.7,0.022,379120.3,379120.3,33246,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928511,445798.00
04/29/2016 07:15,2,0.289,ACTIVE,210.57,335.14,60.002,1461928503,"201051344000955","219011344069620",29.30,3.70,0,297.26,351.97,8.6,6.4,0.018,390891.2,390891.2,33187,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928512,445799.00
04/29/2016 07:15,2,0.098,ALERT,210.35,337.24,60.002,1461928503,"274151322000094","219011344069620",29.86,3.30,0,294.86,414.19,3.0,1.0,0.004,530879.4,530879.4,23078,0,0,0,L,1151911521,0,120.65,121.55,0002,1,0,0,0,0,0,0,103,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928514,445800.00
04/29/2016 07:15,2,0.287,ACTIVE,211.25,336.34,60.002,1461928503,"201051344000579","219011344069620",29.72,4.00,0,298.47,348.06,8.7,6.4,0.027,391321.0,391321.0,8788,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928515,445801.00
04/29/2016 07:15,2,0.281,ACTIVE,210.80,334.84,60.002,1461928503,"201051344000890","219011344069620",29.12,3.70,0,296.96,339.34,8.3,6.1,0.018,388043.6,388043.6,33209,0,0,0,L,1122011218,0,121.10,119.97,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928516,445802.00
04/29/2016 07:15,2,0.277,ACTIVE,211.03,335.44,59.986,1461928503,"201051344000438","219011344069620",29.84,3.30,0,297.57,350.47,8.4,6.2,0.022,390205.0,390205.0,33214,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928517,445803.00
04/29/2016 07:15,2,0.307,ACTIVE,211.25,335.74,60.002,1461928503,"201051344000417","219011344069620",30.08,3.70,0,296.06,340.85,9.4,7.1,0.018,383223.7,383223.7,33368,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928518,445804.00
04/29/2016 07:15,2,0.168,ACTIVE,210.35,336.64,60.002,1461928503,"274151322000083","219011344069620",27.83,4.50,0,297.57,345.96,4.7,2.6,0.022,654713.5,654713.5,22197,0,0,0,L,1151911521,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928519,445805.00
04/29/2016 07:15,2,0.174,ACTIVE,210.80,337.24,59.991,1461928503,"274151322000076","219011344069620",28.77,5.00,0,296.96,343.55,5.0,2.9,0.018,696640.8,696640.8,22192,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928519,445806.00
04/29/2016 07:15,2,0.248,ACTIVE,211.03,336.64,59.975,1461928503,"201051344000868","219011344069620",29.72,3.30,0,298.77,340.25,7.5,5.3,0.022,376714.2,376714.2,28446,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928520,445807.00
04/29/2016 07:15,2,0.166,ACTIVE,210.35,336.34,60.002,1461928503,"274151322000095","219011344069620",27.87,3.70,0,298.17,348.96,4.7,2.6,0.018,689569.1,689569.1,22096,0,0,0,L,1151911521,0,121.33,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928521,445808.00
04/29/2016 07:15,2,0.244,ACTIVE,211.25,338.14,60.002,1461928503,"201051344000988","219011344069620",28.73,4.00,0,296.06,344.76,7.1,4.9,0.031,374071.6,374071.6,28738,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928522,445809.00
04/29/2016 07:15,2,0.252,ACTIVE,210.80,335.14,59.991,1461928503,"201051344001025","219011344069620",30.08,3.00,0,296.36,339.95,7.7,5.5,0.018,387775.5,387775.5,33255,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928523,445810.00
04/29/2016 07:15,2,0.271,ACTIVE,211.25,336.94,60.002,1461928503,"201051344000458","219011344069620",29.42,5.00,0,298.17,341.45,8.1,5.9,0.022,384738.2,384738.2,28659,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928524,445811.00
04/29/2016 07:15,2,0.273,ACTIVE,211.70,338.14,60.007,1461928503,"201051344000853","219011344069620",27.91,3.70,0,297.87,343.85,7.7,5.5,0.022,383177.4,383177.4,28253,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928525,445812.00
04/29/2016 07:15,2,0.260,ACTIVE,211.25,336.34,60.007,1461928503,"201051344000685","219011344069620",29.08,3.70,0,296.96,354.67,7.7,5.5,0.027,389722.7,389722.7,33085,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928526,445813.00
04/29/2016 07:15,2,0.248,ACTIVE,211.03,336.64,60.012,1461928503,"201051344000917","219011344069620",28.90,4.50,0,295.76,349.26,7.3,5.1,0.022,386716.7,386716.7,33089,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928527,445814.00
04/29/2016 07:15,2,0.236,ACTIVE,211.25,336.34,60.002,1461928503,"201051344001145","219011344069620",29.00,3.70,0,297.57,355.88,7.0,4.8,0.018,391905.1,391905.1,32946,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928528,445815.00
04/29/2016 07:15,2,0.283,ACTIVE,211.03,336.34,60.018,1461928503,"201051344000651","219011344069620",28.63,2.50,0,296.06,340.85,8.2,6.0,0.022,383945.2,383945.2,33311,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928529,445816.00
04/29/2016 07:15,2,0.154,ACTIVE,209.90,334.54,60.007,1461928503,"274151322000088","219011344069620",26.10,5.50,0,297.26,382.93,4.1,2.0,0.009,633685.7,633685.7,21875,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928530,445817.00
04/29/2016 07:15,2,0.117,ALERT,210.80,336.04,60.018,1461928503,"274151322000068","219011344069620",30.06,5.50,0,294.56,414.19,3.6,1.6,0.013,530667.0,530667.0,23284,0,0,0,L,1151911521,0,121.10,121.55,0002,4,0,0,0,0,0,0,90,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928532,445818.00
04/29/2016 07:15,2,0.238,ACTIVE,210.80,334.84,60.007,1461928503,"201051344001135","219011344069620",29.88,3.70,0,296.96,342.65,7.2,5.0,0.031,380215.7,380215.7,33264,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928533,445819.00
04/29/2016 07:15,2,0.271,ACTIVE,210.80,336.94,60.002,1461928503,"201051344000594","219011344069620",29.60,3.70,0,297.57,340.55,8.2,6.0,0.022,388100.0,388100.0,28698,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928534,445820.00
04/29/2016 07:15,2,0.248,ACTIVE,211.03,335.44,60.002,1461928503,"201051344001203","219011344069620",29.52,3.30,0,296.66,340.55,7.4,5.2,0.022,386853.3,386853.3,33264,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928535,445821.00
04/29/2016 07:15,2,0.166,ACTIVE,210.12,336.04,59.996,1461928503,"274151322000054","219011344069620",27.81,6.00,0,297.57,344.76,4.7,2.6,0.022,647546.1,647546.1,21902,0,0,0,L,1151911521,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928536,445822.00
04/29/2016 07:15,2,0.250,ACTIVE,211.48,336.34,60.002,1461928503,"201051344000867","219011344069620",29.40,4.50,0,296.96,341.45,7.5,5.3,0.022,376046.5,376046.5,28704,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928537,445823.00
04/29/2016 07:15,2,0.297,ACTIVE,211.03,336.34,59.996,1461928503,"201051344001093","219011344069620",29.50,4.50,0,296.66,344.76,8.9,6.7,0.018,385664.7,385664.7,33137,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928538,445824.00
04/29/2016 07:15,2,0.193,ACTIVE,211.03,336.94,60.002,1461928503,"201051344000900","219011344069620",28.67,3.70,0,297.57,339.95,5.6,3.5,0.018,391431.2,391431.2,28085,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928539,445825.00
04/29/2016 07:15,2,0.271,ACTIVE,211.25,336.34,59.991,1461928503,"201051344000648","219011344069620",30.06,3.00,0,296.96,341.15,8.3,6.1,0.022,383952.8,383952.8,28393,0,0,0,L,1122011218,0,120.20,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928539,445826.00
04/29/2016 07:15,2,0.260,ACTIVE,211.25,337.54,60.007,1461928503,"201051344000569","219011344069620",29.76,4.00,0,298.47,340.85,7.9,5.7,0.031,392710.7,392710.7,28022,0,0,0,L,1122011218,0,120.20,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928540,445827.00
04/29/2016 07:15,2,0.248,ACTIVE,211.03,336.04,59.975,1461928503,"201051344000983","219011344069620",29.90,4.00,0,297.87,340.55,7.6,5.4,0.022,384320.1,384320.1,28490,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928541,445828.00
04/29/2016 07:15,2,0.246,ACTIVE,211.25,336.34,60.002,1461928503,"201051344001158","219011344069620",29.20,3.30,0,297.26,340.25,7.3,5.2,0.027,379019.6,379019.6,28755,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928542,445829.00
04/29/2016 07:15,2,0.293,ACTIVE,211.70,338.14,60.002,1461928503,"201051344000576","219011344069620",28.78,3.70,0,297.87,341.75,8.5,6.3,0.022,385834.9,385834.9,28167,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928543,445830.00
04/29/2016 07:15,2,0.172,ACTIVE,210.57,335.44,60.002,1461928503,"274151322000087","219011344069620",27.37,6.00,0,296.36,342.95,4.8,2.7,0.009,621585.8,621585.8,21981,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461928544,445831.00
04/29/2016 07:30,2,0.348,ACTIVE,212.38,338.74,59.970,1461929404,"201051344000645","219011344069620",28.67,5.00,0,332.13,343.25,10.1,7.8,0.049,385455.6,385455.6,28308,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929405,445832.00
04/29/2016 07:30,2,0.260,ACTIVE,211.03,337.54,59.965,1461929404,"274151322000085","219011344069620",27.87,6.00,0,332.43,340.55,7.3,5.2,0.035,650075.9,650075.9,21916,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929406,445833.00
04/29/2016 07:30,2,0.352,ACTIVE,212.38,339.65,59.996,1461929404,"201051344000633","219011344069620",29.66,4.00,0,331.83,344.76,10.6,8.3,0.049,376387.8,376387.8,28774,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929407,445834.00
04/29/2016 07:30,2,0.365,ACTIVE,211.93,338.44,59.986,1461929404,"201051344000469","219011344069620",30.18,3.70,0,330.93,342.65,11.2,8.9,0.049,377648.6,377648.6,28718,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929408,445835.00
04/29/2016 07:30,2,0.332,ACTIVE,211.48,336.94,59.959,1461929404,"201051344000646","219011344069620",30.00,4.00,0,330.33,341.45,10.1,7.8,0.044,381812.8,381812.8,33277,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929408,445836.00
04/29/2016 07:30,2,0.275,ACTIVE,210.80,336.94,59.970,1461929404,"274151322000052","219011344069620",29.16,6.00,0,330.93,341.15,8.2,6.0,0.044,660596.8,660596.8,22134,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929409,445837.00
04/29/2016 07:30,2,0.332,ACTIVE,211.93,338.14,59.933,1461929404,"201051344000585","219011344069620",30.08,5.00,0,330.33,341.75,10.2,7.9,0.040,387895.6,387895.6,33279,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929410,445838.00
04/29/2016 07:30,2,0.324,ACTIVE,211.70,336.64,59.965,1461929404,"201051344001230","219011344069620",29.70,4.00,0,328.52,340.55,9.8,7.6,0.044,385537.3,385537.3,33073,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929411,445839.00
04/29/2016 07:30,2,0.355,ACTIVE,212.38,337.84,59.970,1461929404,"201051344000582","219011344069620",29.24,3.70,0,330.33,342.35,10.6,8.3,0.044,379122.0,379122.0,33247,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929412,445840.00
04/29/2016 07:30,2,0.371,ACTIVE,211.48,336.64,59.986,1461929404,"201051344000955","219011344069620",30.00,4.50,0,329.13,341.15,11.3,9.0,0.053,390893.2,390893.2,33188,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929413,445841.00
04/29/2016 07:30,2,0.162,ACTIVE,211.25,353.47,59.944,1461929404,"274151322000094","219011344069620",32.76,5.00,0,333.03,355.28,5.5,3.3,0.027,530879.9,530879.9,23080,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929414,445842.00
04/29/2016 07:30,2,0.346,ACTIVE,211.93,342.35,59.970,1461929404,"201051344000579","219011344069620",31.67,5.00,0,331.53,345.66,11.1,8.8,0.044,391323.0,391323.0,8789,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929415,445843.00
04/29/2016 07:30,2,0.367,ACTIVE,211.70,336.34,59.959,1461929404,"201051344000890","219011344069620",30.18,4.50,0,328.52,342.95,11.2,8.9,0.049,388045.4,388045.4,33210,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929416,445844.00
04/29/2016 07:30,2,0.371,ACTIVE,211.93,337.54,59.965,1461929404,"201051344000438","219011344069620",29.40,4.00,0,330.63,341.75,11.1,8.8,0.044,390206.9,390206.9,33215,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929417,445845.00
04/29/2016 07:30,2,0.391,ACTIVE,211.93,337.54,59.922,1461929404,"201051344000417","219011344069620",30.18,4.00,0,330.63,341.75,12.0,9.6,0.044,383225.8,383225.8,33369,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929418,445846.00
04/29/2016 07:30,2,0.252,ACTIVE,211.48,336.04,59.959,1461929404,"274151322000083","219011344069620",28.82,5.50,0,331.83,340.55,7.4,5.2,0.027,654714.5,654714.5,22198,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929418,445847.00
04/29/2016 07:30,2,0.270,ACTIVE,211.70,336.64,59.986,1461929404,"274151322000076","219011344069620",29.50,6.30,0,333.33,341.15,8.1,5.8,0.040,696641.9,696641.9,22193,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929419,445848.00
04/29/2016 07:30,2,0.346,ACTIVE,211.70,337.54,59.954,1461929404,"201051344000868","219011344069620",29.20,4.00,0,331.53,342.05,10.3,8.0,0.049,376715.9,376715.9,28447,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929420,445849.00
04/29/2016 07:30,2,0.258,ACTIVE,211.03,336.64,59.949,1461929404,"274151322000095","219011344069620",28.88,5.00,0,331.83,339.95,7.5,5.3,0.044,689570.1,689570.1,22097,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929421,445850.00
04/29/2016 07:30,2,0.334,ACTIVE,211.48,338.74,59.949,1461929404,"201051344000988","219011344069620",29.36,5.00,0,330.33,344.15,10.0,7.7,0.053,374073.2,374073.2,28739,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929422,445851.00
04/29/2016 07:30,2,0.348,ACTIVE,211.48,336.34,59.965,1461929404,"201051344001025","219011344069620",29.54,3.70,0,330.03,341.75,10.5,8.2,0.044,387777.2,387777.2,33256,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929423,445852.00
04/29/2016 07:30,2,0.363,ACTIVE,211.70,337.54,59.959,1461929404,"201051344000458","219011344069620",29.38,6.00,0,331.83,342.05,10.8,8.5,0.049,384740.0,384740.0,28660,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929424,445853.00
04/29/2016 07:30,2,0.346,ACTIVE,212.38,339.34,59.965,1461929404,"201051344000853","219011344069620",29.92,4.50,0,332.73,344.15,10.5,8.2,0.049,383179.1,383179.1,28254,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929425,445854.00
04/29/2016 07:30,2,0.346,ACTIVE,211.93,338.14,59.975,1461929404,"201051344000685","219011344069620",29.42,4.50,0,330.33,342.35,10.3,8.1,0.049,389724.4,389724.4,33086,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929426,445855.00
04/29/2016 07:30,2,0.326,ACTIVE,211.93,337.84,59.912,1461929404,"201051344000917","219011344069620",29.34,5.50,0,329.13,342.05,9.7,7.5,0.044,386718.3,386718.3,33090,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929427,445856.00
04/29/2016 07:30,2,0.309,ACTIVE,211.93,337.54,59.970,1461929404,"201051344001145","219011344069620",30.28,4.50,0,330.93,342.05,9.5,7.2,0.044,391906.6,391906.6,32947,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929428,445857.00
04/29/2016 07:30,2,0.365,ACTIVE,211.93,337.54,59.970,1461929404,"201051344000651","219011344069620",29.04,3.30,0,330.63,341.75,10.8,8.5,0.044,383947.1,383947.1,33312,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929429,445858.00
04/29/2016 07:30,2,0.240,ACTIVE,210.80,336.64,59.928,1461929404,"274151322000088","219011344069620",27.57,6.70,0,331.23,340.55,6.7,4.6,0.018,633686.5,633686.5,21876,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929430,445859.00
04/29/2016 07:30,2,0.182,ACTIVE,212.16,365.80,59.949,1461929404,"274151322000068","219011344069620",34.09,6.30,0,333.93,367.90,6.3,4.1,0.031,530667.7,530667.7,23286,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929430,445860.00
04/29/2016 07:30,2,0.322,ACTIVE,211.48,336.34,59.959,1461929404,"201051344001135","219011344069620",30.30,4.00,0,329.73,340.85,9.9,7.6,0.044,380217.3,380217.3,33265,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929431,445861.00
04/29/2016 07:30,2,0.326,ACTIVE,211.48,340.85,59.954,1461929404,"201051344000594","219011344069620",31.41,4.50,0,330.63,349.26,10.4,8.1,0.044,388101.7,388101.7,28699,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929432,445862.00
04/29/2016 07:30,2,0.334,ACTIVE,211.70,336.64,59.949,1461929404,"201051344001203","219011344069620",29.88,4.00,0,331.53,342.65,10.2,7.9,0.044,386854.9,386854.9,33265,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929433,445863.00
04/29/2016 07:30,2,0.254,ACTIVE,210.80,335.74,59.949,1461929404,"274151322000054","219011344069620",28.67,6.70,0,331.23,340.25,7.4,5.2,0.031,647547.1,647547.1,21903,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929434,445864.00
04/29/2016 07:30,2,0.338,ACTIVE,212.16,337.84,59.959,1461929404,"201051344000867","219011344069620",29.70,5.00,0,331.83,342.95,10.2,7.9,0.044,376048.1,376048.1,28705,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929435,445865.00
04/29/2016 07:30,2,0.369,ACTIVE,211.70,338.14,59.959,1461929404,"201051344001093","219011344069620",30.38,5.50,0,330.63,341.75,11.4,9.1,0.044,385666.7,385666.7,33138,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929436,445866.00
04/29/2016 07:30,2,0.273,ACTIVE,211.70,338.44,59.996,1461929404,"201051344000900","219011344069620",30.02,4.00,0,330.63,342.35,8.3,6.1,0.049,391432.4,391432.4,28086,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929437,445867.00
04/29/2016 07:30,2,0.350,ACTIVE,211.93,338.14,59.949,1461929404,"201051344000648","219011344069620",30.59,3.70,0,331.83,342.95,10.8,8.5,0.049,383954.6,383954.6,28394,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929438,445868.00
04/29/2016 07:30,2,0.348,ACTIVE,211.93,338.14,59.959,1461929404,"201051344000569","219011344069620",30.28,5.00,0,332.13,342.65,10.7,8.4,0.057,392712.4,392712.4,28023,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929439,445869.00
04/29/2016 07:30,2,0.346,ACTIVE,211.93,337.84,59.954,1461929404,"201051344000983","219011344069620",29.18,4.50,0,331.53,342.35,10.3,8.0,0.053,384321.7,384321.7,28491,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929440,445870.00
04/29/2016 07:30,2,0.326,ACTIVE,211.93,338.14,59.949,1461929404,"201051344001158","219011344069620",29.80,3.70,0,330.93,342.65,9.9,7.7,0.049,379021.2,379021.2,28756,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929441,445871.00
04/29/2016 07:30,2,0.359,ACTIVE,212.38,339.65,59.991,1461929404,"201051344000576","219011344069620",30.28,4.00,0,331.83,342.95,11.0,8.7,0.044,385836.8,385836.8,28168,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929442,445872.00
04/29/2016 07:30,2,0.262,ACTIVE,211.03,336.94,59.933,1461929404,"274151322000087","219011344069620",27.67,6.70,0,332.13,340.55,7.3,5.2,0.035,621586.8,621586.8,21982,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461929442,445873.00
04/29/2016 07:45,2,0.426,ACTIVE,212.38,340.25,59.986,1461930304,"201051344000645","219011344069620",30.08,6.00,0,333.03,346.26,13.0,10.6,0.071,385457.9,385457.9,28309,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930305,445874.00
04/29/2016 07:45,2,0.338,ACTIVE,211.03,339.95,59.986,1461930304,"274151322000085","219011344069620",28.77,6.70,0,333.63,341.75,9.9,7.6,0.053,650077.4,650077.4,21917,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930306,445875.00
