ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 07:45,2,0.449,ACTIVE,212.38,341.45,59.986,1461930304,"201051344000633","219011344069620",29.06,5.00,0,331.83,347.76,13.2,10.9,0.071,376390.2,376390.2,28775,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930307,445876.00
04/29/2016 07:45,2,0.473,ACTIVE,212.16,339.95,59.981,1461930304,"201051344000469","219011344069620",28.53,4.50,0,330.03,345.66,13.7,11.3,0.075,377651.1,377651.1,28719,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930308,445877.00
04/29/2016 07:45,2,0.420,ACTIVE,211.70,339.04,59.954,1461930304,"201051344000646","219011344069620",30.30,5.00,0,330.33,343.85,12.9,10.6,0.066,381815.1,381815.1,33278,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930309,445878.00
04/29/2016 07:45,2,0.357,ACTIVE,210.57,337.84,59.981,1461930304,"274151322000052","219011344069620",29.76,7.00,0,332.43,342.05,10.8,8.5,0.062,660598.6,660598.6,22135,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930309,445879.00
04/29/2016 07:45,2,0.426,ACTIVE,211.93,339.34,59.986,1461930304,"201051344000585","219011344069620",29.90,5.50,0,331.53,344.45,12.9,10.6,0.071,387897.9,387897.9,33280,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930311,445880.00
04/29/2016 07:45,2,0.402,ACTIVE,211.70,338.14,59.991,1461930304,"201051344001230","219011344069620",29.70,5.00,0,330.33,342.95,12.2,9.8,0.062,385539.4,385539.4,33074,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930312,445881.00
04/29/2016 07:45,2,0.436,ACTIVE,212.38,339.04,59.938,1461930304,"201051344000582","219011344069620",29.92,4.50,0,331.53,344.45,13.2,10.8,0.071,379124.4,379124.4,33248,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930313,445882.00
04/29/2016 07:45,2,0.469,ACTIVE,211.48,338.14,60.018,1461930304,"201051344000955","219011344069620",29.40,5.50,0,330.03,343.55,14.0,11.6,0.080,390895.7,390895.7,33189,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930313,445883.00
04/29/2016 07:45,2,0.215,ACTIVE,211.03,409.08,59.986,1461930304,"274151322000094","219011344069620",38.63,6.70,0,334.54,417.19,8.4,6.2,0.040,530881.1,530881.1,23081,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930314,445884.00
04/29/2016 07:45,2,0.473,ACTIVE,211.93,339.34,59.981,1461930304,"201051344000579","219011344069620",29.38,6.00,0,333.33,353.47,14.1,11.7,0.075,391325.5,391325.5,8790,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930315,445885.00
04/29/2016 07:45,2,0.461,ACTIVE,211.48,338.14,60.028,1461930304,"201051344000890","219011344069620",29.80,6.00,0,330.63,343.85,13.9,11.5,0.071,388048.0,388048.0,33211,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930316,445886.00
04/29/2016 07:45,2,0.463,ACTIVE,211.70,339.04,59.986,1461930304,"201051344000438","219011344069620",29.66,5.00,0,331.53,345.36,14.0,11.6,0.071,390209.4,390209.4,33216,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930317,445887.00
04/29/2016 07:45,2,0.482,ACTIVE,211.93,338.44,59.991,1461930304,"201051344000417","219011344069620",29.88,5.50,0,330.93,345.06,14.6,12.2,0.071,383228.5,383228.5,33370,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930318,445888.00
04/29/2016 07:45,2,0.336,ACTIVE,210.80,338.74,59.986,1461930304,"274151322000083","219011344069620",29.02,6.70,0,333.33,342.35,9.9,7.6,0.053,654716.1,654716.1,22199,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930319,445889.00
04/29/2016 07:45,2,0.359,ACTIVE,211.25,337.54,59.991,1461930304,"274151322000076","219011344069620",29.96,7.00,0,333.63,342.95,10.9,8.6,0.062,696643.7,696643.7,22194,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930320,445890.00
04/29/2016 07:45,2,0.436,ACTIVE,211.93,338.74,59.986,1461930304,"201051344000868","219011344069620",29.56,5.00,0,332.43,344.76,13.1,10.7,0.071,376718.2,376718.2,28448,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930321,445891.00
04/29/2016 07:45,2,0.346,ACTIVE,211.03,336.94,59.965,1461930304,"274151322000095","219011344069620",29.30,6.30,0,332.73,341.75,10.3,8.0,0.057,689571.7,689571.7,22098,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930322,445892.00
04/29/2016 07:45,2,0.420,ACTIVE,211.93,340.55,60.007,1461930304,"201051344000988","219011344069620",29.94,5.50,0,330.63,346.86,12.8,10.4,0.080,374075.4,374075.4,28740,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930322,445893.00
04/29/2016 07:45,2,0.430,ACTIVE,211.70,338.44,59.981,1461930304,"201051344001025","219011344069620",30.22,4.50,0,330.93,344.15,13.2,10.8,0.071,387779.6,387779.6,33257,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930323,445894.00
04/29/2016 07:45,2,0.441,ACTIVE,211.93,338.44,59.986,1461930304,"201051344000458","219011344069620",30.49,6.70,0,331.83,345.36,13.7,11.3,0.071,384742.4,384742.4,28661,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930324,445895.00
04/29/2016 07:45,2,0.439,ACTIVE,212.61,340.55,59.991,1461930304,"201051344000853","219011344069620",29.44,5.50,0,333.33,346.56,13.2,10.8,0.071,383181.5,383181.5,28255,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930325,445896.00
04/29/2016 07:45,2,0.443,ACTIVE,211.93,339.65,59.986,1461930304,"201051344000685","219011344069620",27.83,5.50,0,332.13,344.76,12.5,10.2,0.071,389726.7,389726.7,33087,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930326,445897.00
04/29/2016 07:45,2,0.410,ACTIVE,211.93,339.95,59.981,1461930304,"201051344000917","219011344069620",29.40,6.30,0,330.63,344.76,12.3,9.9,0.066,386720.4,386720.4,33091,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930327,445898.00
04/29/2016 07:45,2,0.402,ACTIVE,212.16,339.04,59.986,1461930304,"201051344001145","219011344069620",29.66,5.00,0,332.13,344.15,12.1,9.8,0.071,391908.8,391908.8,32948,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930328,445899.00
04/29/2016 07:45,2,0.430,ACTIVE,211.93,339.04,60.002,1461930304,"201051344000651","219011344069620",30.71,4.00,0,331.53,344.76,13.4,11.0,0.066,383949.5,383949.5,33313,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930329,445900.00
04/29/2016 07:45,2,0.330,ACTIVE,210.57,337.24,60.012,1461930304,"274151322000088","219011344069620",27.83,7.30,0,332.13,341.15,9.3,7.1,0.053,633687.9,633687.9,21877,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930330,445901.00
04/29/2016 07:45,2,0.234,ACTIVE,211.48,412.38,59.970,1461930304,"274151322000068","219011344069620",38.92,8.50,0,334.84,425.91,9.3,7.1,0.049,530669.1,530669.1,23287,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930331,445902.00
04/29/2016 07:45,2,0.422,ACTIVE,211.48,338.44,59.986,1461930304,"201051344001135","219011344069620",30.08,5.00,0,330.63,343.55,12.8,10.5,0.071,380219.6,380219.6,33266,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930332,445903.00
04/29/2016 07:45,2,0.451,ACTIVE,211.48,339.34,60.023,1461930304,"201051344000594","219011344069620",29.92,5.50,0,331.83,345.96,13.7,11.3,0.075,388104.2,388104.2,28700,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930333,445904.00
04/29/2016 07:45,2,0.434,ACTIVE,211.93,338.14,59.944,1461930304,"201051344001203","219011344069620",29.24,5.00,0,331.23,345.06,12.9,10.5,0.071,386857.2,386857.2,33266,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930333,445905.00
04/29/2016 07:45,2,0.334,ACTIVE,210.80,338.14,59.970,1461930304,"274151322000054","219011344069620",29.58,7.70,0,332.13,342.05,10.1,7.8,0.062,647548.7,647548.7,21904,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930334,445906.00
04/29/2016 07:45,2,0.434,ACTIVE,212.16,338.44,59.996,1461930304,"201051344000867","219011344069620",29.60,6.00,0,332.43,344.76,13.1,10.7,0.066,376050.4,376050.4,28706,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930335,445907.00
04/29/2016 07:45,2,0.467,ACTIVE,211.93,339.04,59.981,1461930304,"201051344001093","219011344069620",29.66,6.00,0,331.53,345.06,14.1,11.7,0.071,385669.3,385669.3,33139,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930336,445908.00
04/29/2016 07:45,2,0.361,ACTIVE,211.70,339.95,59.981,1461930304,"201051344000900","219011344069620",30.28,5.00,0,331.83,345.06,11.2,8.8,0.071,391434.2,391434.2,28087,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930337,445909.00
04/29/2016 07:45,2,0.461,ACTIVE,211.93,339.34,60.002,1461930304,"201051344000648","219011344069620",29.48,4.50,0,332.43,345.36,13.8,11.4,0.075,383957.1,383957.1,28395,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930338,445910.00
04/29/2016 07:45,2,0.451,ACTIVE,212.16,339.34,59.986,1461930304,"201051344000569","219011344069620",29.16,5.50,0,332.73,345.06,13.3,11.0,0.071,392714.8,392714.8,28024,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930339,445911.00
04/29/2016 07:45,2,0.430,ACTIVE,211.93,338.74,59.949,1461930304,"201051344000983","219011344069620",29.86,5.50,0,332.43,344.45,13.1,10.7,0.075,384324.0,384324.0,28492,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930340,445912.00
04/29/2016 07:45,2,0.424,ACTIVE,212.16,339.34,59.981,1461930304,"201051344001158","219011344069620",29.82,4.50,0,331.53,345.36,12.8,10.4,0.075,379023.4,379023.4,28757,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930341,445913.00
04/29/2016 07:45,2,0.439,ACTIVE,212.38,340.25,59.981,1461930304,"201051344000576","219011344069620",30.69,5.00,0,332.73,345.96,13.7,11.3,0.071,385839.3,385839.3,28169,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930342,445914.00
04/29/2016 07:45,2,0.338,ACTIVE,211.03,336.94,59.975,1461930304,"274151322000087","219011344069620",28.69,7.70,0,332.43,341.75,9.8,7.6,0.049,621588.4,621588.4,21983,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461930343,445915.00
04/29/2016 08:00,2,0.656,ACTIVE,212.16,342.35,59.986,1461931203,"201051344000645","219011344069620",30.36,6.30,0,333.93,350.47,20.2,17.5,0.137,385461.2,385461.2,28310,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931204,445916.00
04/29/2016 08:00,2,0.545,ACTIVE,210.80,338.14,59.975,1461931203,"274151322000085","219011344069620",29.86,7.30,0,334.24,345.36,16.5,14.0,0.097,650080.0,650080.0,21918,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931205,445917.00
04/29/2016 08:00,2,0.658,ACTIVE,212.16,342.95,59.970,1461931203,"201051344000633","219011344069620",30.79,6.00,0,332.73,351.97,20.5,17.9,0.146,376393.6,376393.6,28776,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931206,445918.00
04/29/2016 08:00,2,0.688,ACTIVE,211.93,342.05,59.933,1461931203,"201051344000469","219011344069620",30.36,5.00,0,331.53,353.17,21.2,18.5,0.141,377654.7,377654.7,28720,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931207,445919.00
04/29/2016 08:00,2,0.631,ACTIVE,210.57,339.04,59.975,1461931203,"201051344000646","219011344069620",30.63,6.00,0,331.23,349.56,19.6,17.0,0.137,381818.3,381818.3,33279,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931208,445920.00
04/29/2016 08:00,2,0.574,ACTIVE,210.80,340.85,59.933,1461931203,"274151322000052","219011344069620",30.30,7.70,0,333.33,355.88,17.6,15.0,0.093,660601.3,660601.3,22136,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931209,445921.00
04/29/2016 08:00,2,0.623,ACTIVE,211.25,340.55,59.970,1461931203,"201051344000585","219011344069620",30.63,6.30,0,332.13,351.07,19.4,16.8,0.133,387901.1,387901.1,33281,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931209,445922.00
04/29/2016 08:00,2,0.633,ACTIVE,210.80,339.34,60.002,1461931203,"201051344001230","219011344069620",30.24,6.00,0,329.73,354.07,19.4,16.8,0.137,385542.6,385542.6,33075,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931210,445923.00
04/29/2016 08:00,2,0.645,ACTIVE,211.48,339.95,59.959,1461931203,"201051344000582","219011344069620",30.49,5.50,0,332.13,348.06,19.9,17.3,0.124,379127.7,379127.7,33249,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931211,445924.00
04/29/2016 08:00,2,0.691,ACTIVE,210.57,339.34,59.975,1461931203,"201051344000955","219011344069620",30.59,6.30,0,331.23,351.67,21.5,18.8,0.146,390899.3,390899.3,33190,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931212,445925.00
04/29/2016 08:00,2,0.336,ACTIVE,210.80,436.43,59.954,1461931203,"274151322000094","219011344069620",41.43,8.50,0,334.54,444.54,13.9,11.5,0.084,530883.2,530883.2,23082,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931213,445926.00
04/29/2016 08:00,2,0.686,ACTIVE,211.70,341.15,60.023,1461931203,"201051344000579","219011344069620",30.77,6.30,0,332.73,357.08,21.4,18.7,0.141,391329.0,391329.0,8791,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931214,445927.00
04/29/2016 08:00,2,0.682,ACTIVE,210.80,339.34,59.970,1461931203,"201051344000890","219011344069620",30.85,6.30,0,331.23,355.58,21.4,18.7,0.137,388051.5,388051.5,33212,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931215,445928.00
04/29/2016 08:00,2,0.680,ACTIVE,211.03,339.95,59.922,1461931203,"201051344000438","219011344069620",30.81,6.00,0,332.13,353.17,21.3,18.6,0.141,390213.0,390213.0,33217,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931216,445929.00
04/29/2016 08:00,2,0.691,ACTIVE,211.03,339.95,59.975,1461931203,"201051344000417","219011344069620",30.61,6.30,0,332.13,349.56,21.4,18.8,0.137,383232.1,383232.1,33371,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931217,445930.00
04/29/2016 08:00,2,0.525,ACTIVE,210.80,337.54,59.975,1461931203,"274151322000083","219011344069620",30.20,7.30,0,333.63,346.86,16.0,13.5,0.093,654718.5,654718.5,22200,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931218,445931.00
04/29/2016 08:00,2,0.588,ACTIVE,211.48,338.74,59.975,1461931203,"274151322000076","219011344069620",31.13,8.00,0,334.54,346.56,18.6,16.0,0.124,696646.5,696646.5,22195,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931218,445932.00
04/29/2016 08:00,2,0.662,ACTIVE,211.48,340.85,59.970,1461931203,"201051344000868","219011344069620",30.49,5.50,0,331.53,349.86,20.5,17.8,0.137,376721.5,376721.5,28449,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931219,445933.00
04/29/2016 08:00,2,0.559,ACTIVE,211.03,341.75,59.975,1461931203,"274151322000095","219011344069620",30.43,7.00,0,333.93,345.36,17.3,14.7,0.115,689574.4,689574.4,22099,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931220,445934.00
04/29/2016 08:00,2,0.648,ACTIVE,211.70,342.95,59.970,1461931203,"201051344000988","219011344069620",30.97,6.30,0,331.83,351.97,20.4,17.7,0.146,374078.7,374078.7,28741,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931221,445935.00
04/29/2016 08:00,2,0.645,ACTIVE,210.80,338.74,59.970,1461931203,"201051344001025","219011344069620",30.93,5.50,0,331.83,351.67,20.2,17.6,0.137,387782.9,387782.9,33258,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931222,445936.00
04/29/2016 08:00,2,0.660,ACTIVE,211.70,340.55,59.970,1461931203,"201051344000458","219011344069620",30.63,7.00,0,332.13,349.86,20.6,17.9,0.146,384745.8,384745.8,28662,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931223,445937.00
04/29/2016 08:00,2,0.648,ACTIVE,212.38,342.95,59.965,1461931203,"201051344000853","219011344069620",30.87,6.00,0,334.54,354.37,20.3,17.7,0.133,383184.8,383184.8,28256,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931224,445938.00
04/29/2016 08:00,2,0.623,ACTIVE,211.48,344.15,59.949,1461931203,"201051344000685","219011344069620",31.49,6.00,0,330.93,352.57,19.9,17.3,0.137,389730.0,389730.0,33088,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931225,445939.00
04/29/2016 08:00,2,0.611,ACTIVE,211.03,340.25,59.954,1461931203,"201051344000917","219011344069620",30.65,7.00,0,331.53,354.37,19.0,16.4,0.124,386723.5,386723.5,33092,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931226,445940.00
04/29/2016 08:00,2,0.602,ACTIVE,211.25,339.95,60.007,1461931203,"201051344001145","219011344069620",30.89,6.00,0,332.13,349.86,18.9,16.3,0.128,391911.8,391911.8,32949,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931227,445941.00
04/29/2016 08:00,2,0.658,ACTIVE,211.03,339.95,60.002,1461931203,"201051344000651","219011344069620",30.85,4.50,0,331.83,350.77,20.6,18.0,0.133,383952.9,383952.9,33314,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931228,445942.00
04/29/2016 08:00,2,0.539,ACTIVE,210.57,339.95,59.991,1461931203,"274151322000088","219011344069620",29.30,7.70,0,333.33,346.86,16.0,13.5,0.097,633690.3,633690.3,21878,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931229,445943.00
04/29/2016 08:00,2,0.355,ACTIVE,211.48,438.23,59.954,1461931203,"274151322000068","219011344069620",41.61,10.30,0,335.74,448.45,15.1,12.6,0.084,530671.4,530671.4,23288,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931229,445944.00
04/29/2016 08:00,2,0.643,ACTIVE,210.80,338.44,59.954,1461931203,"201051344001135","219011344069620",30.67,6.00,0,331.23,353.47,20.0,17.3,0.137,380222.8,380222.8,33267,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931230,445945.00
04/29/2016 08:00,2,0.668,ACTIVE,211.25,340.85,59.959,1461931203,"201051344000594","219011344069620",31.01,6.00,0,331.83,351.97,21.0,18.4,0.137,388107.7,388107.7,28701,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931232,445946.00
04/29/2016 08:00,2,0.662,ACTIVE,211.25,339.34,59.949,1461931203,"201051344001203","219011344069620",30.24,6.00,0,332.43,351.67,20.3,17.7,0.141,386860.5,386860.5,33267,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931233,445947.00
04/29/2016 08:00,2,0.555,ACTIVE,210.80,339.95,59.954,1461931203,"274151322000054","219011344069620",30.04,8.50,0,333.33,348.66,16.9,14.4,0.106,647551.2,647551.2,21905,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931234,445948.00
04/29/2016 08:00,2,0.648,ACTIVE,211.93,341.15,59.954,1461931203,"201051344000867","219011344069620",31.17,6.70,0,331.53,349.56,20.5,17.8,0.133,376053.8,376053.8,28707,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931234,445949.00
04/29/2016 08:00,2,0.707,ACTIVE,211.03,339.95,59.954,1461931203,"201051344001093","219011344069620",30.73,6.70,0,331.83,350.47,22.1,19.4,0.141,385672.9,385672.9,33140,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931235,445950.00
04/29/2016 08:00,2,0.609,ACTIVE,211.48,341.75,59.965,1461931203,"201051344000900","219011344069620",30.28,5.50,0,331.53,353.47,18.7,16.2,0.141,391437.1,391437.1,28088,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931236,445951.00
04/29/2016 08:00,2,0.672,ACTIVE,211.70,340.85,59.959,1461931203,"201051344000648","219011344069620",30.75,5.00,0,332.73,349.86,21.0,18.3,0.141,383960.6,383960.6,28396,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931237,445952.00
04/29/2016 08:00,2,0.658,ACTIVE,211.93,342.05,59.959,1461931203,"201051344000569","219011344069620",31.01,6.30,0,333.03,350.17,20.8,18.1,0.137,392718.3,392718.3,28025,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931238,445953.00
04/29/2016 08:00,2,0.650,ACTIVE,211.70,341.15,59.949,1461931203,"201051344000983","219011344069620",30.57,6.30,0,331.83,350.17,20.2,17.6,0.141,384327.3,384327.3,28493,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931239,445954.00
04/29/2016 08:00,2,0.648,ACTIVE,211.25,341.15,59.981,1461931203,"201051344001158","219011344069620",30.63,5.50,0,333.03,350.17,20.2,17.5,0.146,379026.7,379026.7,28758,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931240,445955.00
04/29/2016 08:00,2,0.672,ACTIVE,212.16,342.65,59.965,1461931203,"201051344000576","219011344069620",30.63,5.50,0,333.03,351.37,20.9,18.2,0.137,385842.7,385842.7,28170,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931241,445956.00
04/29/2016 08:00,2,0.545,ACTIVE,211.03,340.55,59.959,1461931203,"274151322000087","219011344069620",29.44,9.00,0,333.63,346.26,16.3,13.8,0.093,621590.9,621590.9,21984,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461931242,445957.00
04/29/2016 08:15,2,1.623,ACTIVE,212.83,352.27,59.912,1461932103,"201051344000645","219011344069620",31.21,7.00,0,333.03,372.71,51.4,47.7,0.407,385468.4,385468.4,28311,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932104,445958.00
04/29/2016 08:15,2,1.406,ACTIVE,211.03,345.06,60.007,1461932103,"274151322000085","219011344069620",30.79,8.50,0,330.63,359.78,43.9,40.4,0.301,650085.9,650085.9,21919,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932105,445959.00
04/29/2016 08:15,2,1.621,ACTIVE,212.83,353.77,59.965,1461932103,"201051344000633","219011344069620",31.55,7.00,0,332.43,373.91,51.9,48.2,0.429,376400.8,376400.8,28777,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932106,445960.00
04/29/2016 08:15,2,1.672,ACTIVE,212.61,353.17,59.965,1461932103,"201051344000469","219011344069620",31.31,5.50,0,331.83,376.31,53.0,49.2,0.442,377662.2,377662.2,28721,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932107,445961.00
04/29/2016 08:15,2,1.561,ACTIVE,211.48,350.47,60.012,1461932103,"201051344000646","219011344069620",31.01,7.00,0,329.73,373.31,49.0,45.4,0.402,381825.2,381825.2,33280,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932108,445962.00
04/29/2016 08:15,2,1.465,ACTIVE,210.57,347.16,59.959,1461932103,"274151322000052","219011344069620",31.05,9.30,0,330.03,360.38,46.0,42.5,0.323,660607.7,660607.7,22137,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932109,445963.00
04/29/2016 08:15,2,1.504,ACTIVE,211.93,351.07,59.949,1461932103,"201051344000585","219011344069620",31.23,7.70,0,330.33,371.51,47.6,44.1,0.380,387907.8,387907.8,33282,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932110,445964.00
04/29/2016 08:15,2,1.613,ACTIVE,211.48,351.37,59.965,1461932103,"201051344001230","219011344069620",31.31,7.70,0,330.03,374.51,51.2,47.5,0.411,385549.6,385549.6,33076,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932111,445965.00
04/29/2016 08:15,2,1.568,ACTIVE,212.16,351.97,60.002,1461932103,"201051344000582","219011344069620",31.39,6.30,0,330.03,372.41,49.8,46.2,0.393,379134.7,379134.7,33250,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932112,445966.00
04/29/2016 08:15,2,1.691,ACTIVE,211.48,352.57,59.949,1461932103,"201051344000955","219011344069620",31.55,7.30,0,329.13,375.41,54.1,50.3,0.442,390906.9,390906.9,33191,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932113,445967.00
04/29/2016 08:15,2,0.945,ACTIVE,210.35,448.75,59.970,1461932103,"274151322000094","219011344069620",41.93,10.30,0,335.44,461.98,40.2,36.9,0.270,530888.6,530888.6,23083,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932114,445968.00
04/29/2016 08:15,2,1.662,ACTIVE,212.83,353.17,59.965,1461932103,"201051344000579","219011344069620",31.47,7.30,0,332.73,376.01,53.0,49.2,0.433,391336.6,391336.6,8792,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932115,445969.00
04/29/2016 08:15,2,1.693,ACTIVE,211.70,350.77,59.970,1461932103,"201051344000890","219011344069620",31.35,7.70,0,330.03,378.12,53.7,49.9,0.415,388059.1,388059.1,33213,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932116,445970.00
04/29/2016 08:15,2,1.660,ACTIVE,211.93,354.37,59.996,1461932103,"201051344000438","219011344069620",31.63,7.00,0,330.93,376.92,53.2,49.5,0.429,390220.5,390220.5,33218,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932116,445971.00
04/29/2016 08:15,2,1.625,ACTIVE,211.93,353.77,59.970,1461932103,"201051344000417","219011344069620",31.61,7.30,0,330.03,373.31,52.1,48.3,0.424,383239.6,383239.6,33372,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932118,445972.00
04/29/2016 08:15,2,1.365,ACTIVE,210.80,348.06,59.965,1461932103,"274151322000083","219011344069620",31.19,9.00,0,331.53,359.78,43.1,39.7,0.296,654724.4,654724.4,22201,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932118,445973.00
04/29/2016 08:15,2,1.584,ACTIVE,211.48,353.47,59.970,1461932103,"274151322000076","219011344069620",31.99,9.70,0,331.83,369.40,51.3,47.6,0.349,696653.5,696653.5,22196,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932119,445974.00
04/29/2016 08:15,2,1.672,ACTIVE,212.38,351.97,59.954,1461932103,"201051344000868","219011344069620",31.47,6.30,0,331.23,373.91,53.3,49.5,0.429,376728.9,376728.9,28450,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932120,445975.00
04/29/2016 08:15,2,1.482,ACTIVE,210.57,360.69,59.970,1461932103,"274151322000095","219011344069620",31.91,8.50,0,330.93,368.50,47.9,44.3,0.331,689580.8,689580.8,22100,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932121,445976.00
04/29/2016 08:15,2,1.721,ACTIVE,212.38,354.97,59.970,1461932103,"201051344000988","219011344069620",31.05,7.00,0,332.13,376.31,54.2,50.4,0.446,374086.2,374086.2,28742,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932122,445977.00
04/29/2016 08:15,2,1.613,ACTIVE,211.70,351.97,59.970,1461932103,"201051344001025","219011344069620",31.49,7.00,0,330.33,374.81,51.5,47.8,0.407,387790.1,387790.1,33259,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932123,445978.00
04/29/2016 08:15,2,1.637,ACTIVE,212.38,351.97,60.012,1461932103,"201051344000458","219011344069620",31.23,8.00,0,332.43,373.31,51.8,48.1,0.429,384753.1,384753.1,28663,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932124,445979.00
04/29/2016 08:15,2,1.639,ACTIVE,213.06,354.07,59.965,1461932103,"201051344000853","219011344069620",31.51,7.00,0,334.24,374.81,52.3,48.6,0.424,383192.1,383192.1,28257,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932125,445980.00
04/29/2016 08:15,2,1.625,ACTIVE,211.70,353.17,59.970,1461932103,"201051344000685","219011344069620",31.47,7.00,0,332.43,373.31,51.8,48.1,0.438,389737.2,389737.2,33089,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932126,445981.00
04/29/2016 08:15,2,1.582,ACTIVE,212.16,352.27,59.959,1461932103,"201051344000917","219011344069620",31.31,7.70,0,329.43,374.21,50.2,46.6,0.407,386730.4,386730.4,33093,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932127,445982.00
04/29/2016 08:15,2,1.545,ACTIVE,211.70,352.27,59.970,1461932103,"201051344001145","219011344069620",31.63,7.00,0,331.23,374.51,49.5,45.8,0.407,391918.6,391918.6,32950,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932127,445983.00
04/29/2016 08:15,2,1.648,ACTIVE,211.93,352.87,59.970,1461932103,"201051344000651","219011344069620",31.57,6.00,0,330.93,373.91,52.7,49.0,0.429,383960.3,383960.3,33315,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932128,445984.00
04/29/2016 08:15,2,1.471,ACTIVE,210.57,346.26,59.970,1461932103,"274151322000088","219011344069620",30.61,9.30,0,329.73,360.69,45.6,42.1,0.305,633696.4,633696.4,21879,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932129,445985.00
04/29/2016 08:15,2,0.965,ACTIVE,211.48,450.56,59.959,1461932103,"274151322000068","219011344069620",42.22,12.00,0,336.34,461.08,41.6,38.2,0.274,530677.0,530677.0,23289,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932130,445986.00
04/29/2016 08:15,2,1.631,ACTIVE,211.70,351.07,59.970,1461932103,"201051344001135","219011344069620",31.05,7.00,0,330.33,374.21,51.3,47.6,0.429,380230.0,380230.0,33268,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932131,445987.00
04/29/2016 08:15,2,1.701,ACTIVE,211.70,352.57,59.959,1461932103,"201051344000594","219011344069620",31.39,7.00,0,330.93,376.92,54.1,50.3,0.424,388115.3,388115.3,28702,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932132,445988.00
04/29/2016 08:15,2,1.707,ACTIVE,211.93,351.97,60.023,1461932103,"201051344001203","219011344069620",31.35,7.00,0,330.93,378.42,54.2,50.4,0.451,386868.0,386868.0,33268,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932133,445989.00
04/29/2016 08:15,2,1.465,ACTIVE,210.35,343.85,59.959,1461932103,"274151322000054","219011344069620",31.13,9.70,0,330.33,361.29,46.2,42.6,0.314,647557.5,647557.5,21906,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932134,445990.00
04/29/2016 08:15,2,1.693,ACTIVE,212.38,352.57,60.023,1461932103,"201051344000867","219011344069620",31.29,7.30,0,331.53,376.31,53.7,49.9,0.429,376061.3,376061.3,28708,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932135,445991.00
04/29/2016 08:15,2,1.793,ACTIVE,211.93,354.07,59.970,1461932103,"201051344001093","219011344069620",31.57,8.00,0,330.93,377.82,57.3,53.4,0.451,385681.0,385681.0,33141,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932136,445992.00
04/29/2016 08:15,2,1.648,ACTIVE,212.38,353.47,59.959,1461932103,"201051344000900","219011344069620",31.37,6.70,0,332.73,376.01,52.4,48.7,0.429,391444.2,391444.2,28089,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932137,445993.00
04/29/2016 08:15,2,1.658,ACTIVE,212.61,352.57,59.954,1461932103,"201051344000648","219011344069620",31.49,6.30,0,333.03,374.51,52.9,49.1,0.424,383968.1,383968.1,28397,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932138,445994.00
04/29/2016 08:15,2,1.652,ACTIVE,212.83,353.77,59.996,1461932103,"201051344000569","219011344069620",31.45,7.00,0,333.63,376.31,52.7,48.9,0.424,392725.7,392725.7,28026,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932139,445995.00
04/29/2016 08:15,2,1.635,ACTIVE,212.61,353.17,59.965,1461932103,"201051344000983","219011344069620",31.53,7.00,0,332.73,376.92,52.2,48.5,0.438,384334.7,384334.7,28494,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932140,445996.00
04/29/2016 08:15,2,1.684,ACTIVE,212.61,353.77,59.959,1461932103,"201051344001158","219011344069620",31.25,6.30,0,332.73,375.11,53.3,49.6,0.438,379034.1,379034.1,28759,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932140,445997.00
04/29/2016 08:15,2,1.676,ACTIVE,212.83,354.37,59.912,1461932103,"201051344000576","219011344069620",31.35,6.70,0,333.33,376.01,53.2,49.4,0.424,385850.2,385850.2,28171,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932141,445998.00
04/29/2016 08:15,2,1.418,ACTIVE,210.80,345.96,59.965,1461932103,"274151322000087","219011344069620",30.87,10.00,0,330.93,359.78,44.4,40.9,0.296,621596.9,621596.9,21985,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461932142,445999.00
04/29/2016 08:30,2,2.127,ACTIVE,212.61,357.38,59.991,1461933003,"201051344000645","219011344069620",30.91,8.50,0,331.83,399.76,66.6,62.4,0.530,385482.6,385482.6,28312,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933004,446000.00
04/29/2016 08:30,2,1.875,ACTIVE,211.03,356.48,59.981,1461933003,"274151322000085","219011344069620",30.42,10.70,0,327.32,367.60,57.8,53.9,0.398,650098.1,650098.1,21920,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933005,446001.00
04/29/2016 08:30,2,2.115,ACTIVE,212.61,357.98,59.981,1461933003,"201051344000633","219011344069620",31.07,8.50,0,333.93,385.93,66.6,62.4,0.557,376415.1,376415.1,28778,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933006,446002.00
04/29/2016 08:30,2,2.148,ACTIVE,212.38,358.58,59.901,1461933003,"201051344000469","219011344069620",31.17,7.70,0,324.92,392.55,67.8,63.6,0.566,377676.8,377676.8,28722,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933007,446003.00
04/29/2016 08:30,2,2.039,ACTIVE,211.25,354.07,59.970,1461933003,"201051344000646","219011344069620",30.65,9.30,0,331.23,381.12,63.3,59.1,0.530,381838.7,381838.7,33281,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933008,446004.00
04/29/2016 08:30,2,1.951,ACTIVE,210.35,358.28,59.996,1461933003,"274151322000052","219011344069620",30.32,11.70,0,328.22,368.80,59.9,55.9,0.420,660620.4,660620.4,22138,0,0,0,L,1151911521,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933009,446005.00
04/29/2016 08:30,2,1.963,ACTIVE,211.93,354.97,59.986,1461933003,"201051344000585","219011344069620",31.19,10.30,0,324.32,386.23,62.0,58.0,0.508,387920.9,387920.9,33283,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933010,446006.00
04/29/2016 08:30,2,2.064,ACTIVE,211.48,354.07,59.981,1461933003,"201051344001230","219011344069620",31.15,10.30,0,328.82,382.33,65.1,60.9,0.530,385563.6,385563.6,33077,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933011,446007.00
04/29/2016 08:30,2,2.020,ACTIVE,212.16,355.88,59.991,1461933003,"201051344000582","219011344069620",31.11,8.00,0,333.33,382.63,63.7,59.6,0.513,379148.4,379148.4,33251,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933012,446008.00
04/29/2016 08:30,2,2.154,ACTIVE,211.25,355.58,59.907,1461933003,"201051344000955","219011344069620",31.09,9.70,0,332.43,384.43,67.8,63.6,0.566,390921.6,390921.6,33192,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933013,446009.00
04/29/2016 08:30,2,1.279,ACTIVE,210.35,445.45,59.965,1461933003,"274151322000094","219011344069620",41.01,12.70,0,335.44,472.50,53.0,49.2,0.371,530899.6,530899.6,23084,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933014,446010.00
04/29/2016 08:30,2,2.117,ALERT,212.83,357.38,59.912,1461933003,"201051344000579","219011344069620",31.11,9.30,0,302.98,394.05,66.7,62.4,0.557,391350.9,391350.9,8793,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933016,446011.00
04/29/2016 08:30,2,2.145,ACTIVE,211.03,354.37,59.975,1461933003,"201051344000890","219011344069620",30.89,10.70,0,328.22,383.53,67.1,62.8,0.539,388073.7,388073.7,33214,0,0,0,L,1122011218,0,121.33,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933017,446012.00
04/29/2016 08:30,2,2.104,ACTIVE,211.70,354.97,60.023,1461933003,"201051344000438","219011344069620",31.23,9.30,0,333.93,384.43,66.6,62.3,0.548,390234.9,390234.9,33219,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933018,446013.00
04/29/2016 08:30,2,2.076,ACTIVE,211.25,354.37,59.965,1461933003,"201051344000417","219011344069620",30.89,10.00,0,329.43,381.73,65.0,60.8,0.539,383253.7,383253.7,33373,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933019,446014.00
04/29/2016 08:30,2,1.811,ACTIVE,209.90,354.07,59.970,1461933003,"274151322000083","219011344069620",30.63,11.00,0,328.52,367.00,56.2,52.3,0.407,654736.2,654736.2,22202,0,0,0,L,1151911521,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933020,446015.00
04/29/2016 08:30,2,2.033,ACTIVE,211.25,362.19,59.954,1461933003,"274151322000076","219011344069620",31.63,12.00,0,334.54,374.81,65.2,61.0,0.468,696667.5,696667.5,22197,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933021,446016.00
04/29/2016 08:30,2,2.121,ACTIVE,211.93,356.48,59.981,1461933003,"201051344000868","219011344069620",30.97,8.00,0,330.33,383.83,66.5,62.3,0.539,376743.3,376743.3,28451,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933022,446017.00
04/29/2016 08:30,2,1.947,ACTIVE,210.57,358.58,59.981,1461933003,"274151322000095","219011344069620",31.29,11.00,0,333.93,372.71,61.7,57.6,0.415,689594.0,689594.0,22101,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933022,446018.00
04/29/2016 08:30,2,2.125,ACTIVE,212.38,358.88,59.986,1461933003,"201051344000988","219011344069620",31.21,9.00,0,315.00,402.16,67.2,63.0,0.566,374100.8,374100.8,28743,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933023,446019.00
