ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 08:30,2,2.037,ACTIVE,211.48,354.37,59.975,1461933003,"201051344001025","219011344069620",31.21,9.30,0,331.53,383.53,64.4,60.2,0.517,387804.0,387804.0,33260,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933024,446020.00
04/29/2016 08:30,2,2.049,ACTIVE,212.61,356.18,59.981,1461933003,"201051344000458","219011344069620",31.13,9.70,0,334.54,383.83,64.7,60.5,0.548,384767.1,384767.1,28664,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933025,446021.00
04/29/2016 08:30,2,2.088,ACTIVE,213.06,358.58,59.917,1461933003,"201051344000853","219011344069620",30.89,8.50,0,336.34,387.44,65.3,61.1,0.539,383206.3,383206.3,28258,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933026,446022.00
04/29/2016 08:30,2,2.041,ACTIVE,211.25,354.97,59.970,1461933003,"201051344000685","219011344069620",31.15,9.30,0,332.73,382.63,64.4,60.2,0.548,389751.2,389751.2,33090,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933027,446023.00
04/29/2016 08:30,2,2.004,ACTIVE,211.70,354.67,59.975,1461933003,"201051344000917","219011344069620",30.77,10.00,0,332.73,382.03,62.5,58.4,0.513,386743.9,386743.9,33094,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933028,446024.00
04/29/2016 08:30,2,1.967,ACTIVE,211.48,354.37,59.991,1461933003,"201051344001145","219011344069620",30.95,9.00,0,333.93,381.42,61.6,57.6,0.513,391932.0,391932.0,32951,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933029,446025.00
04/29/2016 08:30,2,2.064,ACTIVE,211.70,355.28,60.018,1461933003,"201051344000651","219011344069620",31.09,8.50,0,330.93,382.03,65.0,60.8,0.530,383974.5,383974.5,33316,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933030,446026.00
04/29/2016 08:30,2,1.857,ACTIVE,209.90,353.47,59.975,1461933003,"274151322000088","219011344069620",30.40,11.70,0,325.82,368.80,57.2,53.3,0.393,633708.7,633708.7,21880,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933031,446027.00
04/29/2016 08:30,2,1.297,ACTIVE,211.03,430.12,59.970,1461933003,"274151322000068","219011344069620",40.28,14.70,0,335.44,472.80,53.0,49.2,0.354,530688.1,530688.1,23290,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933031,446028.00
04/29/2016 08:30,2,2.027,ACTIVE,211.48,354.37,59.938,1461933003,"201051344001135","219011344069620",30.95,9.30,0,332.73,381.73,63.5,59.4,0.530,380243.8,380243.8,33269,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933032,446029.00
04/29/2016 08:30,2,2.109,ACTIVE,211.70,356.18,59.975,1461933003,"201051344000594","219011344069620",30.95,9.30,0,331.23,383.53,66.2,62.0,0.548,388129.8,388129.8,28703,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933033,446030.00
04/29/2016 08:30,2,2.098,ACTIVE,211.70,355.28,59.938,1461933003,"201051344001203","219011344069620",31.17,9.70,0,333.63,385.33,66.2,62.0,0.557,386882.5,386882.5,33269,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933034,446031.00
04/29/2016 08:30,2,1.875,ACTIVE,210.57,349.26,59.970,1461933003,"274151322000054","219011344069620",30.26,11.70,0,328.52,368.80,57.5,53.5,0.402,647569.9,647569.9,21907,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933035,446032.00
04/29/2016 08:30,2,2.084,ACTIVE,212.38,355.88,59.975,1461933003,"201051344000867","219011344069620",31.03,9.00,0,334.84,384.73,65.5,61.3,0.539,376075.7,376075.7,28709,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933036,446033.00
04/29/2016 08:30,2,2.168,ACTIVE,211.48,355.88,60.018,1461933003,"201051344001093","219011344069620",31.19,10.00,0,333.63,386.23,68.5,64.2,0.539,385696.2,385696.2,33142,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933037,446034.00
04/29/2016 08:30,2,2.061,ACTIVE,212.38,357.08,59.975,1461933003,"201051344000900","219011344069620",30.95,8.50,0,330.03,395.85,64.6,60.4,0.539,391458.4,391458.4,28090,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933038,446035.00
04/29/2016 08:30,2,2.039,ACTIVE,212.38,355.58,59.986,1461933003,"201051344000648","219011344069620",31.25,7.70,0,328.82,389.84,64.6,60.4,0.521,383982.2,383982.2,28398,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933039,446036.00
04/29/2016 08:30,2,2.020,ACTIVE,212.61,356.48,60.018,1461933003,"201051344000569","219011344069620",31.55,9.00,0,333.93,383.83,64.4,60.3,0.530,392739.8,392739.8,28027,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933040,446037.00
04/29/2016 08:30,2,2.021,ACTIVE,212.61,357.08,59.986,1461933003,"201051344000983","219011344069620",31.35,9.00,0,333.03,384.43,64.2,60.1,0.544,384348.7,384348.7,28495,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933041,446038.00
04/29/2016 08:30,2,2.080,ACTIVE,212.38,357.08,60.034,1461933003,"201051344001158","219011344069620",30.81,8.50,0,319.21,389.84,65.0,60.8,0.539,379048.4,379048.4,28760,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933042,446039.00
04/29/2016 08:30,2,2.059,ACTIVE,212.61,357.08,59.917,1461933003,"201051344000576","219011344069620",31.11,8.00,0,321.91,398.56,64.9,60.7,0.530,385864.5,385864.5,28172,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933043,446040.00
04/29/2016 08:30,2,1.789,ACTIVE,210.35,355.28,59.981,1461933003,"274151322000087","219011344069620",30.43,12.30,0,327.02,366.70,55.2,51.3,0.376,621608.9,621608.9,21986,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933043,446041.00
04/29/2016 08:45,2,2.785,ACTIVE,213.74,348.96,59.975,1461933903,"201051344000645","219011344069620",30.71,11.30,0,335.44,392.55,86.7,81.7,0.389,385500.0,385500.0,28313,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933905,446042.00
04/29/2016 08:45,2,2.488,ACTIVE,211.03,359.78,59.975,1461933903,"274151322000085","219011344069620",30.08,13.00,0,333.63,376.92,75.8,71.2,0.526,650113.2,650113.2,21921,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933906,446043.00
04/29/2016 08:45,2,2.748,ACTIVE,213.51,351.07,59.959,1461933903,"201051344000633","219011344069620",31.01,11.70,0,333.63,391.94,86.3,81.4,0.398,376432.5,376432.5,28779,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933906,446044.00
04/29/2016 08:45,2,2.812,ACTIVE,213.96,349.56,59.970,1461933903,"201051344000469","219011344069620",30.83,10.30,0,334.84,392.85,87.8,82.9,0.415,377694.5,377694.5,28723,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933907,446045.00
04/29/2016 08:45,2,2.646,ACTIVE,211.93,346.86,59.986,1461933903,"201051344000646","219011344069620",30.83,13.00,0,333.03,389.54,82.6,77.8,0.393,381855.3,381855.3,33282,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933908,446046.00
04/29/2016 08:45,2,2.551,ACTIVE,210.80,359.78,59.981,1461933903,"274151322000052","219011344069620",30.45,14.70,0,332.73,377.82,78.7,74.0,0.539,660636.1,660636.1,22139,0,0,0,L,1151911521,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933909,446047.00
04/29/2016 08:45,2,2.592,ACTIVE,212.61,346.56,59.975,1461933903,"201051344000585","219011344069620",31.13,13.70,0,332.73,388.94,81.7,76.9,0.384,387937.2,387937.2,33284,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933910,446048.00
04/29/2016 08:45,2,2.723,ACTIVE,211.93,345.96,59.975,1461933903,"201051344001230","219011344069620",30.75,15.00,0,332.13,388.94,84.9,80.0,0.398,385580.6,385580.6,33078,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933911,446049.00
04/29/2016 08:45,2,2.672,ACTIVE,213.06,348.36,59.986,1461933903,"201051344000582","219011344069620",30.79,10.70,0,334.84,391.04,83.2,78.4,0.384,379165.0,379165.0,33252,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933912,446050.00
04/29/2016 08:45,2,2.807,ACTIVE,211.93,345.96,59.991,1461933903,"201051344000955","219011344069620",30.89,14.00,0,333.03,389.24,87.8,82.8,0.415,390939.3,390939.3,33193,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933913,446051.00
04/29/2016 08:45,2,1.666,ACTIVE,210.80,452.96,59.965,1461933903,"274151322000094","219011344069620",41.67,15.30,0,409.68,477.31,70.3,66.0,0.477,530913.4,530913.4,23085,0,0,0,L,1151911521,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933914,446052.00
04/29/2016 08:45,2,2.770,ACTIVE,213.74,349.86,59.991,1461933903,"201051344000579","219011344069620",30.95,12.70,0,335.44,394.05,86.9,81.9,0.402,391368.4,391368.4,8795,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933915,446053.00
04/29/2016 08:45,2,2.775,ACTIVE,211.93,346.56,59.970,1461933903,"201051344000890","219011344069620",30.95,14.70,0,333.03,390.14,87.0,82.0,0.393,388091.2,388091.2,33215,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933916,446054.00
04/29/2016 08:45,2,2.746,ACTIVE,212.38,346.86,59.965,1461933903,"201051344000438","219011344069620",31.11,11.70,0,333.63,390.44,86.5,81.6,0.407,390252.3,390252.3,33220,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933917,446055.00
04/29/2016 08:45,2,2.713,ACTIVE,212.16,347.76,59.981,1461933903,"201051344000417","219011344069620",30.71,13.30,0,333.63,389.54,84.5,79.6,0.393,383270.6,383270.6,33374,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933917,446056.00
04/29/2016 08:45,2,2.420,ACTIVE,210.80,347.46,59.965,1461933903,"274151322000083","219011344069620",30.57,13.70,0,333.03,376.01,74.9,70.4,0.535,654751.1,654751.1,22203,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933918,446057.00
04/29/2016 08:45,2,2.736,ACTIVE,211.48,353.77,59.975,1461933903,"274151322000076","219011344069620",31.09,16.70,0,333.93,378.42,86.2,81.3,0.345,696684.8,696684.8,22198,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933919,446058.00
04/29/2016 08:45,2,2.787,ACTIVE,213.06,348.96,59.938,1461933903,"201051344000868","219011344069620",30.97,11.00,0,334.54,391.34,87.4,82.4,0.415,376760.8,376760.8,28452,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933920,446059.00
04/29/2016 08:45,2,2.646,ACTIVE,210.57,352.27,59.938,1461933903,"274151322000095","219011344069620",30.81,14.70,0,332.73,378.72,82.5,77.7,0.314,689610.3,689610.3,22102,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933921,446060.00
04/29/2016 08:45,2,2.822,ACTIVE,213.51,350.47,59.965,1461933903,"201051344000988","219011344069620",30.91,12.00,0,334.24,396.15,88.3,83.3,0.407,374118.5,374118.5,28744,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933922,446061.00
04/29/2016 08:45,2,2.707,ACTIVE,212.16,346.26,59.986,1461933903,"201051344001025","219011344069620",30.99,12.70,0,333.93,389.84,85.0,80.1,0.380,387821.0,387821.0,33261,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933923,446062.00
04/29/2016 08:45,2,2.717,ACTIVE,213.51,349.26,59.965,1461933903,"201051344000458","219011344069620",31.05,12.70,0,335.14,391.04,85.5,80.6,0.402,384784.2,384784.2,28665,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933924,446063.00
04/29/2016 08:45,2,2.740,ACTIVE,214.19,350.77,59.970,1461933903,"201051344000853","219011344069620",31.11,11.30,0,336.64,396.75,86.4,81.5,0.402,383223.5,383223.5,28259,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933925,446064.00
04/29/2016 08:45,2,2.713,ACTIVE,211.93,347.46,59.944,1461933903,"201051344000685","219011344069620",30.85,12.70,0,331.53,389.54,84.7,79.9,0.411,389768.1,389768.1,33091,0,0,0,L,1122011218,0,122.46,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933926,446065.00
04/29/2016 08:45,2,2.650,ACTIVE,212.38,346.26,59.986,1461933903,"201051344000917","219011344069620",30.93,12.00,0,332.73,390.14,83.1,78.3,0.393,386760.5,386760.5,33095,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933927,446066.00
04/29/2016 08:45,2,2.631,ACTIVE,211.93,346.86,59.981,1461933903,"201051344001145","219011344069620",30.87,11.70,0,333.63,389.54,82.3,77.5,0.384,391948.3,391948.3,32952,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933927,446067.00
04/29/2016 08:45,2,2.760,ACTIVE,212.38,346.86,59.975,1461933903,"201051344000651","219011344069620",30.73,11.30,0,332.73,390.14,86.0,81.0,0.389,383991.7,383991.7,33317,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933928,446068.00
04/29/2016 08:45,2,2.504,ACTIVE,210.12,353.77,59.954,1461933903,"274151322000088","219011344069620",30.14,14.30,0,332.43,376.92,76.4,71.8,0.526,633723.8,633723.8,21881,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933929,446069.00
04/29/2016 08:45,2,1.654,ACTIVE,211.48,450.26,59.965,1461933903,"274151322000068","219011344069620",41.31,17.30,0,405.47,478.51,70.0,65.6,0.482,530701.8,530701.8,23291,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933930,446070.00
04/29/2016 08:45,2,2.691,ACTIVE,211.70,345.96,59.959,1461933903,"201051344001135","219011344069620",30.95,12.70,0,333.93,389.24,84.3,79.5,0.393,380260.7,380260.7,33270,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933931,446071.00
04/29/2016 08:45,2,2.797,ACTIVE,212.61,348.06,59.954,1461933903,"201051344000594","219011344069620",30.89,12.30,0,331.83,390.74,87.6,82.6,0.402,388147.3,388147.3,28704,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933932,446072.00
04/29/2016 08:45,2,2.777,ACTIVE,212.38,346.56,59.965,1461933903,"201051344001203","219011344069620",31.19,12.70,0,333.63,391.34,87.8,82.8,0.407,386900.1,386900.1,33270,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933933,446073.00
04/29/2016 08:45,2,2.533,ACTIVE,210.57,361.59,59.991,1461933903,"274151322000054","219011344069620",30.12,14.30,0,333.03,378.12,77.2,72.6,0.544,647585.3,647585.3,21908,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933934,446074.00
04/29/2016 08:45,2,2.766,ACTIVE,213.06,348.36,59.970,1461933903,"201051344000867","219011344069620",31.13,12.00,0,334.84,390.74,87.2,82.3,0.402,376093.1,376093.1,28710,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933935,446075.00
04/29/2016 08:45,2,2.842,ACTIVE,212.38,348.06,59.965,1461933903,"201051344001093","219011344069620",31.31,13.00,0,332.43,390.44,90.1,85.1,0.411,385714.3,385714.3,33143,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933936,446076.00
04/29/2016 08:45,2,2.736,ACTIVE,213.29,348.36,59.959,1461933903,"201051344000900","219011344069620",31.41,10.30,0,334.54,392.55,87.1,82.1,0.407,391475.7,391475.7,28091,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933937,446077.00
04/29/2016 08:45,2,2.768,ACTIVE,213.51,348.66,59.954,1461933903,"201051344000648","219011344069620",30.77,10.30,0,335.44,391.34,86.2,81.3,0.398,383999.4,383999.4,28399,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933938,446078.00
04/29/2016 08:45,2,2.740,ACTIVE,213.51,348.96,59.970,1461933903,"201051344000569","219011344069620",31.15,12.00,0,334.84,391.34,86.5,81.6,0.398,392757.1,392757.1,28028,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933939,446079.00
04/29/2016 08:45,2,2.750,ACTIVE,213.51,348.66,59.959,1461933903,"201051344000983","219011344069620",30.97,11.30,0,334.54,391.04,86.2,81.3,0.411,384365.9,384365.9,28496,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933940,446080.00
04/29/2016 08:45,2,2.795,ACTIVE,213.74,348.96,59.996,1461933903,"201051344001158","219011344069620",30.75,11.30,0,335.14,392.25,87.0,82.1,0.411,379065.8,379065.8,28761,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933941,446081.00
04/29/2016 08:45,2,2.750,ACTIVE,213.96,350.47,59.938,1461933903,"201051344000576","219011344069620",31.27,10.30,0,334.54,394.65,87.0,82.1,0.398,385881.9,385881.9,28173,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933942,446082.00
04/29/2016 08:45,2,2.475,ACTIVE,210.80,347.16,59.959,1461933903,"274151322000087","219011344069620",29.98,15.50,0,333.33,375.41,75.2,70.7,0.495,621623.7,621623.7,21987,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461933942,446083.00
04/29/2016 09:00,2,3.400,ACTIVE,214.64,351.67,59.981,1461934803,"201051344000645","219011344069620",30.61,14.70,0,331.53,377.82,105.5,99.9,0.477,385522.9,385522.9,28314,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934804,446084.00
04/29/2016 09:00,2,3.100,ACTIVE,211.25,351.37,59.991,1461934803,"274151322000085","219011344069620",29.62,18.00,0,327.92,378.42,93.1,88.0,0.354,650133.2,650133.2,21922,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934805,446085.00
04/29/2016 09:00,2,3.420,ACTIVE,214.19,352.57,60.012,1461934803,"201051344000633","219011344069620",30.18,15.30,0,330.93,377.22,104.6,99.0,0.504,376455.2,376455.2,28780,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934806,446086.00
04/29/2016 09:00,2,3.441,ACTIVE,214.41,352.57,59.986,1461934803,"201051344000469","219011344069620",30.65,12.30,0,330.33,378.72,106.8,101.2,0.504,377717.7,377717.7,28724,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934807,446087.00
04/29/2016 09:00,2,3.262,ACTIVE,212.61,349.56,60.018,1461934803,"201051344000646","219011344069620",30.57,17.00,0,328.52,373.61,100.9,95.5,0.482,381877.1,381877.1,33283,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934808,446088.00
04/29/2016 09:00,2,3.174,ACTIVE,211.25,353.17,59.954,1461934803,"274151322000052","219011344069620",30.08,21.00,0,328.52,378.42,96.7,91.4,0.376,660656.9,660656.9,22140,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934809,446089.00
04/29/2016 09:00,2,3.217,ACTIVE,213.51,349.86,60.012,1461934803,"201051344000585","219011344069620",30.85,17.80,0,329.73,374.21,100.5,95.1,0.464,387958.9,387958.9,33285,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934810,446090.00
04/29/2016 09:00,2,3.352,ACTIVE,212.38,348.96,59.991,1461934803,"201051344001230","219011344069620",30.40,18.30,0,329.13,373.91,103.2,97.7,0.482,385603.0,385603.0,33079,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934811,446091.00
04/29/2016 09:00,2,3.318,ACTIVE,213.51,351.67,60.023,1461934803,"201051344000582","219011344069620",30.12,13.70,0,328.22,375.11,101.2,95.8,0.460,379187.0,379187.0,33253,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934811,446092.00
04/29/2016 09:00,2,3.438,ACTIVE,212.61,350.17,59.991,1461934803,"201051344000955","219011344069620",30.36,15.80,0,329.73,374.81,105.7,100.1,0.504,390962.3,390962.3,33194,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934812,446093.00
04/29/2016 09:00,2,2.098,ACTIVE,211.48,438.83,59.981,1461934803,"274151322000094","219011344069620",40.69,21.00,0,406.97,477.91,85.9,81.0,0.336,530931.8,530931.8,23086,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934813,446094.00
04/29/2016 09:00,2,3.389,ACTIVE,214.41,351.37,59.981,1461934803,"201051344000579","219011344069620",30.63,16.00,0,331.83,376.92,105.1,99.5,0.495,391391.2,391391.2,8796,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934814,446095.00
04/29/2016 09:00,2,3.412,ACTIVE,212.61,350.47,59.975,1461934803,"201051344000890","219011344069620",30.34,19.30,0,330.03,374.81,104.9,99.3,0.495,388114.0,388114.0,33216,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934815,446096.00
04/29/2016 09:00,2,3.402,ACTIVE,213.06,349.56,59.965,1461934803,"201051344000438","219011344069620",30.28,16.00,0,329.13,374.51,104.3,98.8,0.495,390275.1,390275.1,33221,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934816,446097.00
04/29/2016 09:00,2,3.365,ACTIVE,212.83,348.66,59.996,1461934803,"201051344000417","219011344069620",29.90,18.00,0,328.82,373.61,101.9,96.5,0.486,383292.8,383292.8,33375,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934817,446098.00
04/29/2016 09:00,2,3.021,ACTIVE,211.25,342.05,59.991,1461934803,"274151322000083","219011344069620",30.30,20.00,0,328.22,378.72,92.7,87.6,0.367,654771.0,654771.0,22204,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934818,446099.00
04/29/2016 09:00,2,3.387,ACTIVE,212.16,356.48,59.970,1461934803,"274151322000076","219011344069620",30.61,21.00,0,329.73,367.30,105.1,99.5,0.424,696707.5,696707.5,22199,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934819,446100.00
04/29/2016 09:00,2,3.404,ACTIVE,213.74,351.37,59.981,1461934803,"201051344000868","219011344069620",30.65,13.70,0,329.43,375.71,105.5,100.0,0.486,376783.8,376783.8,28453,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934820,446101.00
04/29/2016 09:00,2,3.271,ACTIVE,211.25,352.27,59.986,1461934803,"274151322000095","219011344069620",30.63,19.50,0,329.73,366.40,101.4,95.9,0.384,689632.2,689632.2,22103,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934821,446102.00
04/29/2016 09:00,2,3.482,ACTIVE,214.19,352.87,60.018,1461934803,"201051344000988","219011344069620",30.20,15.30,0,331.83,379.62,106.5,100.9,0.491,374141.7,374141.7,28745,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934822,446103.00
04/29/2016 09:00,2,3.328,ACTIVE,213.06,349.26,59.991,1461934803,"201051344001025","219011344069620",30.67,17.30,0,329.13,374.81,103.4,97.9,0.473,387843.4,387843.4,33262,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934822,446104.00
04/29/2016 09:00,2,3.309,ACTIVE,214.19,351.07,59.986,1461934803,"201051344000458","219011344069620",30.89,15.30,0,330.33,376.01,103.4,97.9,0.495,384806.7,384806.7,28666,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934823,446105.00
04/29/2016 09:00,2,3.354,ACTIVE,214.64,352.27,59.981,1461934803,"201051344000853","219011344069620",30.89,14.00,0,332.73,377.82,105.0,99.4,0.495,383246.3,383246.3,28260,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934824,446106.00
04/29/2016 09:00,2,3.342,ACTIVE,212.83,350.47,60.007,1461934803,"201051344000685","219011344069620",30.28,15.80,0,328.52,376.31,102.4,96.9,0.499,389790.4,389790.4,33092,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934825,446107.00
04/29/2016 09:00,2,3.277,ACTIVE,213.29,351.07,59.965,1461934803,"201051344000917","219011344069620",30.47,15.80,0,329.43,375.11,101.1,95.6,0.473,386782.4,386782.4,33096,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934826,446108.00
04/29/2016 09:00,2,3.240,ACTIVE,212.83,350.17,59.975,1461934803,"201051344001145","219011344069620",30.53,15.50,0,329.13,373.61,100.2,94.8,0.455,391970.1,391970.1,32953,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934827,446109.00
04/29/2016 09:00,2,3.361,ACTIVE,213.74,351.37,59.959,1461934803,"201051344000651","219011344069620",30.51,14.70,0,329.73,374.81,103.9,98.4,0.477,384014.3,384014.3,33318,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934828,446110.00
04/29/2016 09:00,2,3.104,ACTIVE,211.25,344.15,60.007,1461934803,"274151322000088","219011344069620",29.66,19.00,0,327.32,379.32,93.1,88.0,0.345,633744.0,633744.0,21882,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934829,446111.00
04/29/2016 09:00,2,2.076,ACTIVE,212.16,441.84,59.986,1461934803,"274151322000068","219011344069620",41.27,23.50,0,412.38,483.02,86.6,81.7,0.323,530720.2,530720.2,23292,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934830,446112.00
04/29/2016 09:00,2,3.293,ACTIVE,213.06,349.56,59.986,1461934803,"201051344001135","219011344069620",30.61,15.30,0,329.43,374.21,102.0,96.6,0.473,380282.9,380282.9,33271,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934830,446113.00
04/29/2016 09:00,2,3.439,ACTIVE,213.06,350.77,59.981,1461934803,"201051344000594","219011344069620",30.22,15.80,0,328.52,375.41,105.3,99.7,0.473,388170.3,388170.3,28705,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934831,446114.00
04/29/2016 09:00,2,3.406,ACTIVE,213.51,351.07,59.965,1461934803,"201051344001203","219011344069620",30.65,17.00,0,328.22,375.71,105.8,100.2,0.495,386923.2,386923.2,33271,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934832,446115.00
04/29/2016 09:00,2,3.145,ACTIVE,211.25,344.15,59.965,1461934803,"274151322000054","219011344069620",29.48,20.00,0,325.82,379.32,94.0,88.8,0.358,647605.6,647605.6,21909,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934833,446116.00
04/29/2016 09:00,2,3.398,ACTIVE,213.96,350.17,59.959,1461934803,"201051344000867","219011344069620",30.47,15.50,0,329.43,375.41,105.0,99.4,0.477,376116.0,376116.0,28711,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934834,446117.00
04/29/2016 09:00,2,3.471,ACTIVE,213.29,351.37,59.970,1461934803,"201051344001093","219011344069620",30.57,17.50,0,327.92,377.22,107.5,101.8,0.491,385737.8,385737.8,33144,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934835,446118.00
04/29/2016 09:00,2,3.404,ACTIVE,213.96,351.67,59.975,1461934803,"201051344000900","219011344069620",30.61,13.00,0,330.33,377.22,105.5,99.9,0.495,391498.6,391498.6,28092,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934836,446119.00
04/29/2016 09:00,2,3.377,ACTIVE,214.19,351.37,59.970,1461934803,"201051344000648","219011344069620",30.34,13.70,0,329.73,376.62,103.7,98.2,0.477,384022.0,384022.0,28400,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934837,446120.00
04/29/2016 09:00,2,3.340,ACTIVE,214.41,351.97,60.007,1461934803,"201051344000569","219011344069620",30.91,14.30,0,330.03,376.92,104.7,99.1,0.486,392779.8,392779.8,28029,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934838,446121.00
04/29/2016 09:00,2,3.354,ACTIVE,214.41,351.67,59.965,1461934803,"201051344000983","219011344069620",30.73,14.30,0,332.73,377.22,104.4,98.9,0.499,384388.5,384388.5,28497,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934839,446122.00
04/29/2016 09:00,2,3.404,ACTIVE,214.64,352.27,59.975,1461934803,"201051344001158","219011344069620",30.30,14.70,0,331.23,377.22,104.6,99.1,0.495,379088.6,379088.6,28762,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934840,446123.00
04/29/2016 09:00,2,3.373,ACTIVE,214.64,352.57,59.970,1461934803,"201051344000576","219011344069620",30.69,13.70,0,331.53,377.22,104.8,99.3,0.477,385904.7,385904.7,28174,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934841,446124.00
04/29/2016 09:00,2,3.045,ACTIVE,211.25,346.86,59.970,1461934803,"274151322000087","219011344069620",29.68,21.50,0,326.12,377.82,91.5,86.3,0.340,621643.4,621643.4,21988,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461934842,446125.00
04/29/2016 09:15,2,3.383,ACTIVE,214.19,351.67,59.981,1461935703,"201051344000645","219011344069620",29.96,16.30,0,331.83,379.02,102.6,97.1,0.464,385549.2,385549.2,28315,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935704,446126.00
04/29/2016 09:15,2,3.086,ACTIVE,211.03,352.27,59.954,1461935703,"274151322000085","219011344069620",29.16,21.30,0,328.82,367.00,91.0,86.0,0.345,650156.4,650156.4,21923,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935705,446127.00
04/29/2016 09:15,2,3.342,ACTIVE,213.74,351.97,59.975,1461935703,"201051344000633","219011344069620",30.02,18.30,0,330.93,379.32,101.6,96.1,0.486,376481.3,376481.3,28781,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935706,446128.00
04/29/2016 09:15,2,3.340,ACTIVE,214.19,351.67,59.970,1461935703,"201051344000469","219011344069620",30.61,15.00,0,332.43,379.92,103.6,98.1,0.491,377744.3,377744.3,28725,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935707,446129.00
04/29/2016 09:15,2,3.230,ACTIVE,212.38,348.66,59.970,1461935703,"201051344000646","219011344069620",30.04,20.00,0,329.73,377.52,98.3,92.9,0.473,381902.4,381902.4,33284,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935707,446130.00
04/29/2016 09:15,2,3.146,ACTIVE,210.57,352.87,59.970,1461935703,"274151322000052","219011344069620",29.52,24.30,0,329.73,367.60,94.0,88.8,0.367,660681.1,660681.1,22141,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935708,446131.00
04/29/2016 09:15,2,3.188,ACTIVE,213.06,349.26,59.970,1461935703,"201051344000585","219011344069620",30.49,20.30,0,329.13,376.92,98.5,93.1,0.460,387984.1,387984.1,33286,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935709,446132.00
04/29/2016 09:15,2,3.270,ACTIVE,212.16,347.76,59.970,1461935703,"201051344001230","219011344069620",30.12,22.00,0,329.73,377.22,99.7,94.3,0.468,385628.8,385628.8,33080,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935710,446133.00
04/29/2016 09:15,2,3.238,ACTIVE,213.51,348.96,59.975,1461935703,"201051344000582","219011344069620",29.94,15.80,0,328.52,377.52,98.2,92.9,0.446,379212.3,379212.3,33254,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935711,446134.00
04/29/2016 09:15,2,3.320,ACTIVE,212.38,349.26,59.959,1461935703,"201051344000955","219011344069620",30.20,19.00,0,328.82,377.82,101.6,96.1,0.482,390988.7,390988.7,33195,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935712,446135.00
04/29/2016 09:15,2,2.059,ACTIVE,211.03,428.01,59.959,1461935703,"274151322000094","219011344069620",40.24,24.80,0,412.08,461.68,84.6,79.7,0.327,530953.3,530953.3,23087,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935713,446136.00
04/29/2016 09:15,2,3.309,ACTIVE,214.41,351.07,59.986,1461935703,"201051344000579","219011344069620",30.10,18.70,0,333.93,379.62,100.9,95.4,0.477,391417.4,391417.4,8797,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935714,446137.00
04/29/2016 09:15,2,3.291,ACTIVE,212.16,349.26,59.986,1461935703,"201051344000890","219011344069620",30.22,22.00,0,331.23,378.42,100.8,95.4,0.455,388140.2,388140.2,33217,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935715,446138.00
04/29/2016 09:15,2,3.281,ACTIVE,212.83,347.46,59.981,1461935703,"201051344000438","219011344069620",30.10,18.70,0,329.13,378.12,100.1,94.7,0.473,390301.1,390301.1,33222,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935716,446139.00
04/29/2016 09:15,2,3.207,ACTIVE,212.61,348.06,59.996,1461935703,"201051344000417","219011344069620",30.08,22.00,0,327.92,376.92,97.8,92.4,0.477,383318.2,383318.2,33376,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935717,446140.00
04/29/2016 09:15,2,3.014,ACTIVE,210.80,351.37,59.949,1461935703,"274151322000083","219011344069620",29.54,23.00,0,328.22,366.70,90.2,85.1,0.362,654794.3,654794.3,22205,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935718,446141.00
04/29/2016 09:15,2,3.264,ACTIVE,211.25,351.97,59.981,1461935703,"274151322000076","219011344069620",30.45,25.00,0,330.33,370.30,100.5,95.1,0.398,696733.8,696733.8,22200,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935719,446142.00
04/29/2016 09:15,2,3.258,ACTIVE,213.51,351.07,59.986,1461935703,"201051344000868","219011344069620",30.61,15.50,0,328.52,378.12,101.0,95.6,0.468,376810.2,376810.2,28454,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935720,446143.00
04/29/2016 09:15,2,3.195,ACTIVE,210.80,341.45,59.949,1461935703,"274151322000095","219011344069620",30.18,23.30,0,329.43,369.10,97.6,92.3,0.367,689657.7,689657.7,22104,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935721,446144.00
04/29/2016 09:15,2,3.334,ACTIVE,213.96,351.97,59.986,1461935703,"201051344000988","219011344069620",29.96,16.70,0,329.43,380.82,101.2,95.8,0.482,374168.3,374168.3,28746,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935722,446145.00
04/29/2016 09:15,2,3.254,ACTIVE,212.61,348.36,60.002,1461935703,"201051344001025","219011344069620",30.02,20.70,0,330.93,377.82,99.0,93.6,0.455,387869.3,387869.3,33263,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935723,446146.00
04/29/2016 09:15,2,3.238,ACTIVE,213.74,349.86,59.996,1461935703,"201051344000458","219011344069620",30.18,17.80,0,330.63,378.72,99.0,93.7,0.486,384832.6,384832.6,28667,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935723,446147.00
04/29/2016 09:15,2,3.225,ACTIVE,214.19,351.97,59.996,1461935703,"201051344000853","219011344069620",30.67,15.80,0,334.84,382.03,100.2,94.8,0.468,383272.5,383272.5,28261,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935724,446148.00
04/29/2016 09:15,2,3.223,ACTIVE,212.38,349.26,59.996,1461935703,"201051344000685","219011344069620",29.88,17.80,0,329.43,376.92,97.5,92.2,0.473,389816.0,389816.0,33093,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935725,446149.00
04/29/2016 09:15,2,3.150,ACTIVE,212.83,349.56,59.991,1461935703,"201051344000917","219011344069620",30.20,18.00,0,327.62,376.92,96.3,91.1,0.446,386807.7,386807.7,33097,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935726,446150.00
04/29/2016 09:15,2,3.162,ACTIVE,212.38,348.06,59.996,1461935703,"201051344001145","219011344069620",29.82,17.80,0,330.93,377.22,95.5,90.3,0.451,391995.2,391995.2,32954,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935727,446151.00
04/29/2016 09:15,2,3.250,ACTIVE,212.83,348.06,59.996,1461935703,"201051344000651","219011344069620",30.00,16.70,0,329.73,376.92,98.7,93.4,0.460,384040.2,384040.2,33319,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935728,446152.00
04/29/2016 09:15,2,3.033,ACTIVE,210.12,341.45,59.986,1461935703,"274151322000088","219011344069620",28.82,23.00,0,327.32,366.10,88.5,83.5,0.331,633767.2,633767.2,21883,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935729,446153.00
04/29/2016 09:15,2,2.035,ACTIVE,211.25,425.61,60.002,1461935703,"274151322000068","219011344069620",39.88,27.50,0,406.07,464.98,82.8,78.0,0.318,530741.7,530741.7,23293,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935730,446154.00
04/29/2016 09:15,2,3.199,ACTIVE,212.61,348.66,59.996,1461935703,"201051344001135","219011344069620",29.98,17.80,0,329.73,377.22,97.2,91.9,0.451,380308.4,380308.4,33272,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935731,446155.00
04/29/2016 09:15,2,3.275,ACTIVE,212.83,348.96,59.996,1461935703,"201051344000594","219011344069620",30.06,19.50,0,327.62,379.02,99.7,94.3,0.464,388196.5,388196.5,28706,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935732,446156.00
04/29/2016 09:15,2,3.266,ACTIVE,212.83,348.66,60.002,1461935703,"201051344001203","219011344069620",30.24,20.00,0,329.43,378.12,100.0,94.6,0.477,386949.6,386949.6,33272,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935733,446157.00
04/29/2016 09:15,2,3.014,ACTIVE,210.80,341.75,60.007,1461935703,"274151322000054","219011344069620",29.26,22.80,0,327.32,367.30,89.3,84.3,0.345,647629.1,647629.1,21910,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935734,446158.00
04/29/2016 09:15,2,3.256,ACTIVE,213.51,349.86,59.996,1461935703,"201051344000867","219011344069620",30.02,17.80,0,328.82,377.82,98.9,93.6,0.455,376142.1,376142.1,28712,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935734,446159.00
04/29/2016 09:15,2,3.262,ACTIVE,212.61,349.56,60.007,1461935703,"201051344001093","219011344069620",30.47,19.80,0,328.82,378.42,100.7,95.2,0.460,385764.6,385764.6,33145,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935735,446160.00
04/29/2016 09:15,2,3.234,ACTIVE,213.51,350.17,60.007,1461935703,"201051344000900","219011344069620",30.47,15.30,0,315.90,391.04,99.8,94.4,0.464,391525.1,391525.1,28093,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935736,446161.00
04/29/2016 09:15,2,3.178,ACTIVE,213.51,350.77,59.996,1461935703,"201051344000648","219011344069620",30.40,16.70,0,330.03,379.02,97.8,92.5,0.455,384047.9,384047.9,28401,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935737,446162.00
