ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 09:15,2,3.168,ACTIVE,213.74,350.47,60.002,1461935703,"201051344000569","219011344069620",30.83,16.00,0,330.93,378.72,98.9,93.6,0.464,392805.9,392805.9,28030,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935738,446163.00
04/29/2016 09:15,2,3.188,ACTIVE,213.74,350.17,60.012,1461935703,"201051344000983","219011344069620",30.55,16.30,0,332.73,379.32,98.6,93.2,0.468,384414.6,384414.6,28498,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935739,446164.00
04/29/2016 09:15,2,3.217,ACTIVE,213.96,351.07,60.007,1461935703,"201051344001158","219011344069620",30.10,17.50,0,330.33,378.72,98.0,92.7,0.468,379114.6,379114.6,28763,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935740,446165.00
04/29/2016 09:15,2,3.221,ACTIVE,213.96,351.37,59.991,1461935703,"201051344000576","219011344069620",30.24,15.30,0,315.00,403.97,98.7,93.3,0.464,385930.8,385930.8,28175,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935741,446166.00
04/29/2016 09:15,2,2.938,ACTIVE,210.80,342.35,60.007,1461935703,"274151322000087","219011344069620",29.04,26.30,0,328.22,366.10,86.3,81.4,0.314,621666.2,621666.2,21989,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461935742,446167.00
04/29/2016 09:30,2,3.953,ACTIVE,215.09,354.37,59.975,1461936603,"201051344000645","219011344069620",30.61,16.70,0,336.04,385.63,122.6,116.4,0.552,385576.6,385576.6,28316,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936605,446168.00
04/29/2016 09:30,2,3.664,ACTIVE,212.16,342.05,59.965,1461936603,"274151322000085","219011344069620",29.12,23.30,0,333.93,369.70,108.0,102.4,0.415,650180.5,650180.5,21924,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936606,446169.00
04/29/2016 09:30,2,3.910,ACTIVE,214.64,354.37,59.981,1461936603,"201051344000633","219011344069620",30.61,19.50,0,334.54,385.33,121.3,115.1,0.579,376508.4,376508.4,28782,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936606,446170.00
04/29/2016 09:30,2,3.986,ACTIVE,215.32,355.28,59.970,1461936603,"201051344000469","219011344069620",30.57,15.30,0,334.24,385.33,123.4,117.2,0.588,377772.1,377772.1,28726,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936607,446171.00
04/29/2016 09:30,2,3.832,ACTIVE,213.06,351.67,59.959,1461936603,"201051344000646","219011344069620",30.32,21.50,0,333.03,380.82,117.8,111.8,0.557,381928.7,381928.7,33285,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936608,446172.00
04/29/2016 09:30,2,3.729,ACTIVE,211.70,356.78,59.975,1461936603,"274151322000052","219011344069620",29.72,27.00,0,333.03,371.21,112.2,106.3,0.438,660706.1,660706.1,22142,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936609,446173.00
04/29/2016 09:30,2,3.783,ACTIVE,213.96,352.87,59.965,1461936603,"201051344000585","219011344069620",30.81,21.80,0,333.03,380.82,118.0,112.0,0.548,388010.6,388010.6,33287,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936610,446174.00
04/29/2016 09:30,2,3.867,ACTIVE,212.83,350.47,59.965,1461936603,"201051344001230","219011344069620",30.51,22.50,0,333.33,381.42,119.5,113.4,0.552,385655.6,385655.6,33081,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936611,446175.00
04/29/2016 09:30,2,3.832,ACTIVE,214.41,352.57,59.986,1461936603,"201051344000582","219011344069620",30.40,17.80,0,333.33,381.73,118.0,111.9,0.539,379238.7,379238.7,33255,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936612,446176.00
04/29/2016 09:30,2,3.949,ACTIVE,213.06,352.27,59.970,1461936603,"201051344000955","219011344069620",30.36,20.00,0,333.03,381.73,121.4,115.2,0.579,391016.0,391016.0,33196,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936613,446177.00
04/29/2016 09:30,2,2.490,ACTIVE,211.93,430.42,59.959,1461936603,"274151322000094","219011344069620",40.24,27.50,0,409.08,464.38,101.0,95.6,0.393,530975.8,530975.8,23088,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936614,446178.00
04/29/2016 09:30,2,3.945,ACTIVE,215.09,355.88,59.959,1461936603,"201051344000579","219011344069620",30.40,20.00,0,336.04,385.63,121.4,115.2,0.579,391444.6,391444.6,8798,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936615,446179.00
04/29/2016 09:30,2,3.963,ACTIVE,213.06,350.47,59.965,1461936603,"201051344000890","219011344069620",30.12,23.80,0,333.33,382.03,120.8,114.7,0.544,388167.3,388167.3,33218,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936615,446180.00
04/29/2016 09:30,2,3.898,ACTIVE,213.74,352.57,59.970,1461936603,"201051344000438","219011344069620",30.53,20.00,0,333.33,381.12,120.5,114.4,0.575,390328.1,390328.1,33223,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936616,446181.00
04/29/2016 09:30,2,3.854,ACTIVE,213.51,352.57,59.975,1461936603,"201051344000417","219011344069620",30.24,23.50,0,333.03,380.52,118.1,112.0,0.570,383344.6,383344.6,33377,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936617,446182.00
04/29/2016 09:30,2,3.605,ACTIVE,211.70,346.86,59.944,1461936603,"274151322000083","219011344069620",29.98,26.00,0,333.63,370.00,109.5,103.7,0.429,654818.7,654818.7,22206,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936618,446183.00
04/29/2016 09:30,2,3.959,ACTIVE,212.38,353.47,59.970,1461936603,"274151322000076","219011344069620",30.34,27.00,0,333.93,372.11,121.6,115.5,0.486,696761.1,696761.1,22201,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936619,446184.00
04/29/2016 09:30,2,3.949,ACTIVE,214.19,353.77,59.975,1461936603,"201051344000868","219011344069620",30.75,15.50,0,333.63,383.23,123.0,116.8,0.566,376837.7,376837.7,28455,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936620,446185.00
04/29/2016 09:30,2,3.832,ACTIVE,211.70,357.68,59.975,1461936603,"274151322000095","219011344069620",30.55,26.00,0,333.33,373.01,118.6,112.5,0.464,689684.2,689684.2,22105,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936621,446186.00
04/29/2016 09:30,2,3.992,ACTIVE,215.32,356.48,59.959,1461936603,"201051344000988","219011344069620",30.51,17.50,0,334.84,387.44,123.3,117.1,0.579,374195.9,374195.9,28747,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936622,446187.00
04/29/2016 09:30,2,3.912,ACTIVE,213.74,353.17,59.986,1461936603,"201051344001025","219011344069620",30.42,21.50,0,333.63,381.42,120.5,114.4,0.552,387896.3,387896.3,33264,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936623,446188.00
04/29/2016 09:30,2,3.842,ACTIVE,215.09,353.77,59.981,1461936603,"201051344000458","219011344069620",31.05,18.30,0,335.44,384.13,120.8,114.6,0.579,384859.7,384859.7,28668,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936624,446189.00
04/29/2016 09:30,2,3.906,ACTIVE,215.54,355.88,59.970,1461936603,"201051344000853","219011344069620",30.93,16.30,0,337.54,386.23,122.3,116.1,0.575,383300.0,383300.0,28262,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936625,446190.00
04/29/2016 09:30,2,3.896,ACTIVE,213.29,352.87,59.949,1461936603,"201051344000685","219011344069620",30.20,18.70,0,333.63,380.52,119.2,113.1,0.579,389842.8,389842.8,33094,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936626,446191.00
04/29/2016 09:30,2,3.797,ACTIVE,213.74,352.87,59.949,1461936603,"201051344000917","219011344069620",30.67,19.00,0,332.13,380.52,118.0,112.0,0.557,386834.1,386834.1,33098,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936626,446192.00
04/29/2016 09:30,2,3.822,ACTIVE,213.29,352.27,59.954,1461936603,"201051344001145","219011344069620",30.30,18.30,0,333.63,380.22,117.2,111.2,0.548,392021.4,392021.4,32955,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936627,446193.00
04/29/2016 09:30,2,3.914,ACTIVE,214.19,352.57,59.959,1461936603,"201051344000651","219011344069620",30.42,17.80,0,333.03,381.42,120.6,114.4,0.557,384067.3,384067.3,33320,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936628,446194.00
04/29/2016 09:30,2,3.607,ACTIVE,211.48,352.57,59.970,1461936603,"274151322000088","219011344069620",29.46,24.50,0,333.03,369.70,107.6,101.9,0.402,633791.4,633791.4,21884,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936629,446195.00
04/29/2016 09:30,2,2.377,ACTIVE,212.61,446.95,59.981,1461936603,"274151322000068","219011344069620",41.35,30.30,0,405.47,464.38,99.7,94.3,0.376,530764.3,530764.3,23294,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936630,446196.00
04/29/2016 09:30,2,3.873,ACTIVE,213.29,349.86,59.959,1461936603,"201051344001135","219011344069620",30.26,18.70,0,333.93,380.52,118.7,112.6,0.548,380335.1,380335.1,33273,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936631,446197.00
04/29/2016 09:30,2,3.928,ACTIVE,213.51,353.47,59.959,1461936603,"201051344000594","219011344069620",30.63,21.50,0,332.73,382.03,121.8,115.7,0.566,388223.9,388223.9,28707,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936632,446198.00
04/29/2016 09:30,2,3.959,ACTIVE,213.74,352.27,59.981,1461936603,"201051344001203","219011344069620",30.47,21.30,0,333.63,382.63,122.2,116.1,0.579,386977.0,386977.0,33273,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936633,446199.00
04/29/2016 09:30,2,3.686,ACTIVE,211.48,353.47,59.965,1461936603,"274151322000054","219011344069620",29.24,25.00,0,333.03,370.60,109.1,103.4,0.415,647653.5,647653.5,21911,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936634,446200.00
04/29/2016 09:30,2,3.928,ACTIVE,214.19,353.77,59.991,1461936603,"201051344000867","219011344069620",30.63,18.00,0,334.24,381.73,121.8,115.6,0.566,376169.5,376169.5,28713,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936635,446201.00
04/29/2016 09:30,2,3.926,ACTIVE,213.74,352.87,59.949,1461936603,"201051344001093","219011344069620",30.93,20.70,0,332.73,382.33,122.9,116.7,0.557,385792.3,385792.3,33146,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936636,446202.00
04/29/2016 09:30,2,3.916,ACTIVE,214.19,354.37,59.986,1461936603,"201051344000900","219011344069620",30.99,15.00,0,334.24,385.63,123.0,116.8,0.575,391552.7,391552.7,28094,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936637,446203.00
04/29/2016 09:30,2,3.904,ACTIVE,214.41,353.77,59.965,1461936603,"201051344000648","219011344069620",30.55,17.00,0,335.14,384.13,120.8,114.7,0.566,384075.0,384075.0,28402,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936638,446204.00
04/29/2016 09:30,2,3.916,ACTIVE,214.87,354.97,59.965,1461936603,"201051344000569","219011344069620",30.85,16.30,0,335.14,383.23,122.3,116.1,0.570,392833.3,392833.3,28031,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936639,446205.00
04/29/2016 09:30,2,3.887,ACTIVE,214.87,354.07,59.954,1461936603,"201051344000983","219011344069620",30.99,16.70,0,333.93,383.23,122.0,115.9,0.583,384441.9,384441.9,28499,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936640,446206.00
04/29/2016 09:30,2,3.943,ACTIVE,215.09,354.67,59.959,1461936603,"201051344001158","219011344069620",30.42,17.80,0,335.44,385.03,121.4,115.2,0.575,379141.8,379141.8,28764,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936641,446207.00
04/29/2016 09:30,2,3.895,ACTIVE,215.09,355.88,59.959,1461936603,"201051344000576","219011344069620",31.05,15.80,0,337.24,386.53,122.5,116.3,0.566,385958.3,385958.3,28176,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936642,446208.00
04/29/2016 09:30,2,3.623,ACTIVE,211.70,359.48,59.965,1461936603,"274151322000087","219011344069620",29.16,31.50,0,333.63,368.20,107.1,101.4,0.402,621690.2,621690.2,21990,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461936642,446209.00
04/29/2016 09:45,2,4.887,ACTIVE,216.45,359.48,59.938,1461937503,"201051344000645","219011344069620",30.16,18.00,0,338.74,394.05,149.2,142.1,0.689,385609.1,385609.1,28317,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937504,446210.00
04/29/2016 09:45,2,4.549,ACTIVE,212.38,363.09,59.981,1461937503,"274151322000085","219011344069620",28.37,25.50,0,333.63,374.81,130.8,124.3,0.504,650209.1,650209.1,21925,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937505,446211.00
04/29/2016 09:45,2,4.846,ACTIVE,216.00,360.69,60.012,1461937503,"201051344000633","219011344069620",30.08,21.00,0,337.24,393.75,147.7,140.6,0.712,376540.6,376540.6,28783,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937506,446212.00
04/29/2016 09:45,2,4.896,ACTIVE,216.67,362.19,60.028,1461937503,"201051344000469","219011344069620",30.32,16.00,0,337.54,394.95,150.4,143.2,0.703,377804.8,377804.8,28727,0,0,0,L,1122011218,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937506,446213.00
04/29/2016 09:45,2,4.799,ACTIVE,214.19,357.68,59.949,1461937503,"201051344000646","219011344069620",29.36,23.80,0,332.13,387.44,142.7,135.8,0.685,381959.9,381959.9,33286,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937507,446214.00
04/29/2016 09:45,2,4.639,ACTIVE,212.16,348.66,59.996,1461937503,"274151322000052","219011344069620",29.20,29.80,0,333.03,376.62,137.2,130.5,0.544,660736.0,660736.0,22143,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937508,446215.00
04/29/2016 09:45,2,4.758,ACTIVE,215.32,357.38,60.023,1461937503,"201051344000585","219011344069620",29.84,23.50,0,333.63,390.14,143.7,136.7,0.676,388041.9,388041.9,33288,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937509,446216.00
04/29/2016 09:45,2,4.779,ACTIVE,214.19,356.18,59.975,1461937503,"201051344001230","219011344069620",30.08,24.50,0,332.43,387.74,145.6,138.6,0.676,385687.3,385687.3,33082,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937510,446217.00
04/29/2016 09:45,2,4.797,ACTIVE,215.54,358.58,60.007,1461937503,"201051344000582","219011344069620",29.64,19.30,0,333.33,392.55,143.9,137.0,0.650,379270.1,379270.1,33256,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937511,446218.00
04/29/2016 09:45,2,4.934,ACTIVE,214.19,354.97,59.917,1461937503,"201051344000955","219011344069620",29.48,22.00,0,332.13,387.74,147.3,140.3,0.703,391048.1,391048.1,33197,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937512,446219.00
04/29/2016 09:45,2,3.107,ACTIVE,211.93,426.51,59.986,1461937503,"274151322000094","219011344069620",39.58,30.00,0,409.68,465.89,124.2,118.0,0.486,531002.7,531002.7,23089,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937513,446220.00
04/29/2016 09:45,2,4.861,ACTIVE,216.67,359.48,60.012,1461937503,"201051344000579","219011344069620",30.10,21.80,0,338.74,393.45,148.2,141.1,0.707,391476.9,391476.9,8799,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937514,446221.00
04/29/2016 09:45,2,4.838,ACTIVE,214.41,356.48,59.949,1461937503,"201051344000890","219011344069620",30.02,25.50,0,333.03,388.04,147.1,140.0,0.676,388199.4,388199.4,33219,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937515,446222.00
04/29/2016 09:45,2,4.820,ACTIVE,214.87,356.48,59.975,1461937503,"201051344000438","219011344069620",30.06,22.30,0,333.03,391.04,146.8,139.7,0.694,390360.1,390360.1,33224,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937516,446223.00
04/29/2016 09:45,2,4.842,ACTIVE,214.64,357.08,59.986,1461937503,"201051344000417","219011344069620",29.22,25.80,0,333.03,387.14,143.3,136.4,0.685,383375.9,383375.9,33378,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937517,446224.00
04/29/2016 09:45,2,4.490,ACTIVE,211.93,362.49,60.002,1461937503,"274151322000083","219011344069620",29.64,28.80,0,333.03,375.71,134.7,128.1,0.539,654847.9,654847.9,22207,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937518,446225.00
04/29/2016 09:45,2,4.891,ACTIVE,212.38,353.17,59.981,1461937503,"274151322000076","219011344069620",30.02,30.50,0,333.33,378.12,148.5,141.4,0.597,696793.4,696793.4,22202,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937518,446226.00
04/29/2016 09:45,2,4.957,ACTIVE,215.32,358.58,59.996,1461937503,"201051344000868","219011344069620",30.00,17.30,0,333.93,393.15,150.7,143.5,0.689,376870.4,376870.4,28456,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937519,446227.00
04/29/2016 09:45,2,4.811,ACTIVE,212.16,348.06,59.949,1461937503,"274151322000095","219011344069620",29.88,29.00,0,333.03,378.42,145.5,138.5,0.548,689715.8,689715.8,22106,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937520,446228.00
04/29/2016 09:45,2,4.889,ACTIVE,216.45,360.99,59.991,1461937503,"201051344000988","219011344069620",30.38,18.70,0,337.54,394.95,150.2,143.1,0.707,374228.7,374228.7,28748,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937521,446229.00
04/29/2016 09:45,2,4.799,ACTIVE,214.87,357.38,60.007,1461937503,"201051344001025","219011344069620",30.26,24.30,0,333.03,389.54,147.0,140.0,0.676,387928.3,387928.3,33265,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937522,446230.00
04/29/2016 09:45,2,4.811,ACTIVE,216.22,359.78,59.965,1461937503,"201051344000458","219011344069620",30.51,19.50,0,338.44,393.75,148.6,141.5,0.712,384891.9,384891.9,28669,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937523,446231.00
04/29/2016 09:45,2,4.869,ACTIVE,216.90,359.78,59.996,1461937503,"201051344000853","219011344069620",30.57,17.50,0,338.14,394.05,150.7,143.5,0.703,383332.7,383332.7,28263,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937524,446232.00
04/29/2016 09:45,2,4.838,ACTIVE,213.96,356.48,59.922,1461937503,"201051344000685","219011344069620",29.72,21.00,0,333.03,387.74,145.6,138.6,0.712,389874.5,389874.5,33095,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937525,446233.00
04/29/2016 09:45,2,4.754,ACTIVE,214.87,357.08,60.002,1461937503,"201051344000917","219011344069620",30.04,20.30,0,332.73,391.34,144.6,137.6,0.681,386865.6,386865.6,33099,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937526,446234.00
04/29/2016 09:45,2,4.773,ACTIVE,214.19,356.48,59.949,1461937503,"201051344001145","219011344069620",29.74,20.30,0,333.03,387.74,143.8,136.8,0.672,392052.7,392052.7,32956,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937527,446235.00
04/29/2016 09:45,2,4.852,ACTIVE,215.09,357.38,60.023,1461937503,"201051344000651","219011344069620",29.82,20.00,0,333.93,391.64,146.5,139.5,0.676,384099.3,384099.3,33321,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937528,446236.00
04/29/2016 09:45,2,4.557,ACTIVE,211.48,355.88,59.996,1461937503,"274151322000088","219011344069620",28.53,27.50,0,333.33,374.81,131.7,125.2,0.499,633820.1,633820.1,21885,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937529,446237.00
04/29/2016 09:45,2,3.053,ACTIVE,212.83,440.64,59.986,1461937503,"274151322000068","219011344069620",40.10,32.20,0,406.67,465.89,124.0,117.8,0.477,530791.2,530791.2,23295,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937530,446238.00
04/29/2016 09:45,2,4.791,ACTIVE,214.87,356.48,59.991,1461937503,"201051344001135","219011344069620",29.74,21.30,0,333.03,387.74,144.2,137.3,0.672,380366.6,380366.6,33274,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937531,446239.00
04/29/2016 09:45,2,4.912,ACTIVE,214.87,356.48,59.959,1461937503,"201051344000594","219011344069620",29.82,22.80,0,332.73,393.15,148.3,141.3,0.689,388256.4,388256.4,28708,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937531,446240.00
04/29/2016 09:45,2,4.850,ACTIVE,215.09,356.18,60.018,1461937503,"201051344001203","219011344069620",30.18,23.30,0,334.84,391.94,148.4,141.3,0.698,387009.6,387009.6,33274,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937532,446241.00
04/29/2016 09:45,2,4.543,ACTIVE,211.93,351.97,59.981,1461937503,"274151322000054","219011344069620",28.82,27.80,0,332.13,376.31,132.7,126.1,0.491,647682.6,647682.6,21912,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937533,446242.00
04/29/2016 09:45,2,4.930,ACTIVE,215.54,356.78,59.933,1461937503,"201051344000867","219011344069620",29.68,20.00,0,335.14,393.45,148.2,141.1,0.681,376201.9,376201.9,28714,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937534,446243.00
04/29/2016 09:45,2,4.830,ACTIVE,214.87,356.78,60.023,1461937503,"201051344001093","219011344069620",30.49,22.50,0,332.43,392.85,149.2,142.1,0.685,385825.1,385825.1,33147,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937535,446244.00
04/29/2016 09:45,2,4.842,ACTIVE,215.77,359.78,59.981,1461937503,"201051344000900","219011344069620",30.73,17.00,0,336.94,394.65,150.7,143.5,0.712,391585.6,391585.6,28095,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937536,446245.00
04/29/2016 09:45,2,4.820,ACTIVE,215.77,359.48,59.986,1461937503,"201051344000648","219011344069620",30.18,17.80,0,337.54,393.75,147.2,140.2,0.658,384107.2,384107.2,28403,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937537,446246.00
04/29/2016 09:45,2,4.801,ACTIVE,216.00,357.68,60.002,1461937503,"201051344000569","219011344069620",30.75,18.30,0,337.24,394.65,149.6,142.5,0.694,392866.0,392866.0,28032,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937538,446247.00
04/29/2016 09:45,2,4.855,ACTIVE,216.22,359.48,59.959,1461937503,"201051344000983","219011344069620",30.24,18.00,0,337.84,394.65,148.7,141.6,0.694,384474.4,384474.4,28500,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937539,446248.00
04/29/2016 09:45,2,4.859,ACTIVE,216.45,360.69,59.991,1461937503,"201051344001158","219011344069620",29.88,19.30,0,338.14,393.45,147.1,140.1,0.694,379174.0,379174.0,28765,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937540,446249.00
04/29/2016 09:45,2,4.832,ACTIVE,216.22,359.48,59.996,1461937503,"201051344000576","219011344069620",30.55,16.30,0,337.84,394.05,149.6,142.5,0.698,385991.0,385991.0,28177,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937541,446250.00
04/29/2016 09:45,2,4.480,ACTIVE,212.16,350.17,59.975,1461937503,"274151322000087","219011344069620",28.69,36.30,0,332.73,374.21,130.2,123.8,0.491,621718.6,621718.6,21991,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461937541,446251.00
04/29/2016 10:00,2,5.285,ACTIVE,216.90,360.69,60.007,1461938403,"201051344000645","219011344069620",29.84,19.30,0,337.84,396.45,159.7,152.2,0.720,385643.2,385643.2,28318,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938404,446252.00
04/29/2016 10:00,2,4.893,ACTIVE,213.06,358.28,59.949,1461938403,"274151322000085","219011344069620",28.25,28.50,0,333.03,376.31,140.0,133.2,0.544,650239.0,650239.0,21926,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938405,446253.00
04/29/2016 10:00,2,5.266,ACTIVE,216.22,362.49,60.007,1461938403,"201051344000633","219011344069620",29.62,22.80,0,337.54,397.05,157.9,150.5,0.747,376574.3,376574.3,28784,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938406,446254.00
04/29/2016 10:00,2,5.229,ACTIVE,217.35,362.79,60.012,1461938403,"201051344000469","219011344069620",30.51,17.50,0,337.54,397.96,161.6,154.0,0.756,377839.1,377839.1,28728,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938407,446255.00
04/29/2016 10:00,2,5.125,ACTIVE,214.64,358.88,60.007,1461938403,"201051344000646","219011344069620",29.58,26.00,0,332.73,391.04,153.5,146.3,0.729,381992.5,381992.5,33287,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938408,446256.00
04/29/2016 10:00,2,4.959,ACTIVE,212.83,363.69,59.996,1461938403,"274151322000052","219011344069620",29.36,32.60,0,332.43,378.12,147.3,140.3,0.579,660767.4,660767.4,22144,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938409,446257.00
04/29/2016 10:00,2,5.111,ACTIVE,216.00,359.18,60.023,1461938403,"201051344000585","219011344069620",30.02,25.50,0,334.84,394.35,155.3,148.0,0.725,388074.7,388074.7,33289,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938410,446258.00
04/29/2016 10:00,2,5.121,ACTIVE,214.41,357.38,59.954,1461938403,"201051344001230","219011344069620",30.14,26.00,0,332.13,390.74,156.3,149.0,0.725,385720.3,385720.3,33083,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938410,446259.00
04/29/2016 10:00,2,5.207,ACTIVE,215.77,360.08,60.007,1461938403,"201051344000582","219011344069620",29.34,21.30,0,334.24,395.85,154.7,147.4,0.703,379302.7,379302.7,33257,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938411,446260.00
04/29/2016 10:00,2,5.309,ACTIVE,214.64,358.58,60.012,1461938403,"201051344000955","219011344069620",29.42,24.00,0,333.03,390.74,158.1,150.6,0.751,391081.6,391081.6,33198,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938412,446261.00
04/29/2016 10:00,2,3.338,ACTIVE,213.06,432.52,59.996,1461938403,"274151322000094","219011344069620",39.92,32.20,0,401.86,460.47,135.0,128.3,0.535,531031.1,531031.1,23090,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938413,446262.00
04/29/2016 10:00,2,5.242,ACTIVE,217.13,362.49,60.012,1461938403,"201051344000579","219011344069620",30.04,22.80,0,338.44,397.35,159.4,152.0,0.756,391510.5,391510.5,8800,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938414,446263.00
04/29/2016 10:00,2,5.299,ACTIVE,214.41,357.68,60.018,1461938403,"201051344000890","219011344069620",29.44,28.00,0,333.03,391.34,157.9,150.5,0.729,388232.7,388232.7,33220,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938415,446264.00
04/29/2016 10:00,2,5.219,ACTIVE,215.32,358.28,60.002,1461938403,"201051344000438","219011344069620",29.86,23.50,0,333.63,394.95,157.8,150.4,0.742,390393.4,390393.4,33225,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938416,446265.00
04/29/2016 10:00,2,5.195,ACTIVE,214.87,359.48,59.928,1461938403,"201051344000417","219011344069620",29.34,28.30,0,333.33,393.45,154.3,147.0,0.738,383408.4,383408.4,33379,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938417,446266.00
04/29/2016 10:00,2,4.941,ACTIVE,212.61,350.17,59.991,1461938403,"274151322000083","219011344069620",29.10,32.00,0,332.43,377.52,145.6,138.6,0.579,654878.5,654878.5,22208,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938418,446267.00
04/29/2016 10:00,2,5.311,ACTIVE,213.29,366.10,59.970,1461938403,"274151322000076","219011344069620",29.74,32.40,0,333.33,381.42,160.0,152.5,0.641,696827.2,696827.2,22203,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938419,446268.00
04/29/2016 10:00,2,5.344,ACTIVE,216.00,360.38,59.981,1461938403,"201051344000868","219011344069620",29.98,18.00,0,337.84,397.35,162.2,154.6,0.742,376904.6,376904.6,28457,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938420,446269.00
04/29/2016 10:00,2,5.217,ACTIVE,212.38,361.89,60.002,1461938403,"274151322000095","219011344069620",29.68,32.00,0,332.13,379.92,156.8,149.4,0.619,689748.8,689748.8,22107,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938421,446270.00
04/29/2016 10:00,2,5.406,ACTIVE,217.13,364.29,60.002,1461938403,"201051344000988","219011344069620",29.50,19.80,0,336.64,397.35,161.5,153.9,0.747,374262.8,374262.8,28749,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938422,446271.00
04/29/2016 10:00,2,5.299,ACTIVE,215.54,358.28,59.949,1461938403,"201051344001025","219011344069620",29.54,26.00,0,334.54,395.85,158.6,151.1,0.725,387961.7,387961.7,33266,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938423,446272.00
04/29/2016 10:00,2,5.225,ACTIVE,216.90,360.08,60.007,1461938403,"201051344000458","219011344069620",30.16,20.30,0,338.14,396.75,159.5,152.0,0.769,384925.7,384925.7,28670,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938424,446273.00
04/29/2016 10:00,2,5.223,ACTIVE,217.80,363.39,60.018,1461938403,"201051344000853","219011344069620",30.51,18.70,0,338.44,399.76,161.4,153.9,0.751,383366.9,383366.9,28264,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938425,446274.00
04/29/2016 10:00,2,5.199,ACTIVE,214.64,359.78,60.018,1461938403,"201051344000685","219011344069620",29.64,22.30,0,333.63,394.05,156.0,148.6,0.756,389907.5,389907.5,33096,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938425,446275.00
04/29/2016 10:00,2,5.059,ACTIVE,215.77,357.98,60.007,1461938403,"201051344000917","219011344069620",30.26,22.50,0,333.63,395.55,154.9,147.6,0.738,386898.4,386898.4,33100,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938426,446276.00
04/29/2016 10:00,2,5.135,ACTIVE,214.87,358.28,59.981,1461938403,"201051344001145","219011344069620",29.64,22.00,0,333.93,394.05,154.2,146.9,0.720,392085.4,392085.4,32957,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938427,446277.00
04/29/2016 10:00,2,5.248,ACTIVE,216.00,357.98,60.002,1461938403,"201051344000651","219011344069620",29.56,22.50,0,337.84,395.85,157.0,149.6,0.720,384132.7,384132.7,33322,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938428,446278.00
04/29/2016 10:00,2,4.912,ACTIVE,212.83,355.58,60.012,1461938403,"274151322000088","219011344069620",28.37,29.50,0,332.73,376.62,141.1,134.2,0.535,633850.0,633850.0,21886,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938429,446279.00
04/29/2016 10:00,2,3.365,ACTIVE,213.51,428.31,59.986,1461938403,"274151322000068","219011344069620",39.20,33.50,0,400.36,459.87,134.1,127.5,0.517,530819.5,530819.5,23296,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938430,446280.00
04/29/2016 10:00,2,5.170,ACTIVE,215.32,359.18,60.018,1461938403,"201051344001135","219011344069620",29.60,22.80,0,333.03,394.65,154.8,147.5,0.729,380399.6,380399.6,33275,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938431,446281.00
04/29/2016 10:00,2,5.283,ACTIVE,215.32,359.78,59.981,1461938403,"201051344000594","219011344069620",29.70,25.00,0,333.33,397.66,158.9,151.4,0.734,388290.3,388290.3,28709,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938432,446282.00
04/29/2016 10:00,2,5.238,ACTIVE,215.77,357.68,59.996,1461938403,"201051344001203","219011344069620",30.00,25.80,0,337.84,397.05,159.2,151.7,0.747,387043.4,387043.4,33275,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938433,446283.00
04/29/2016 10:00,2,4.943,ACTIVE,212.83,360.38,60.007,1461938403,"274151322000054","219011344069620",28.47,30.30,0,332.43,377.52,142.4,135.6,0.544,647712.9,647712.9,21913,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938434,446284.00
04/29/2016 10:00,2,5.273,ACTIVE,216.22,359.48,60.023,1461938403,"201051344000867","219011344069620",29.78,21.50,0,336.04,396.45,159.2,151.7,0.729,376235.8,376235.8,28715,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938435,446285.00
04/29/2016 10:00,2,5.234,ACTIVE,215.54,360.08,60.007,1461938403,"201051344001093","219011344069620",30.18,25.00,0,335.14,396.75,159.9,152.4,0.738,385859.1,385859.1,33148,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938436,446286.00
04/29/2016 10:00,2,5.301,ACTIVE,216.45,360.69,59.981,1461938403,"201051344000900","219011344069620",30.16,17.80,0,337.54,397.66,162.0,154.4,0.738,391620.0,391620.0,28096,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938437,446287.00
04/29/2016 10:00,2,5.191,ACTIVE,216.67,360.69,60.018,1461938403,"201051344000648","219011344069620",30.10,19.50,0,338.14,397.05,158.3,150.8,0.742,384140.9,384140.9,28404,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938438,446288.00
04/29/2016 10:00,2,5.219,ACTIVE,217.13,362.49,60.002,1461938403,"201051344000569","219011344069620",30.45,18.70,0,337.54,397.66,161.0,153.4,0.729,392900.2,392900.2,28033,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938439,446289.00
04/29/2016 10:00,2,5.258,ACTIVE,216.90,362.19,60.007,1461938403,"201051344000983","219011344069620",30.10,19.30,0,337.54,397.05,160.2,152.7,0.760,384508.5,384508.5,28501,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938440,446290.00
04/29/2016 10:00,2,5.266,ACTIVE,217.13,360.99,59.944,1461938403,"201051344001158","219011344069620",29.70,21.00,0,336.64,396.45,158.3,150.9,0.751,379207.6,379207.6,28766,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938441,446291.00
04/29/2016 10:00,2,5.258,ACTIVE,217.13,364.59,59.959,1461938403,"201051344000576","219011344069620",30.22,18.00,0,337.24,397.35,160.9,153.3,0.738,386025.1,386025.1,28178,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938441,446292.00
04/29/2016 10:00,2,4.891,ACTIVE,212.83,365.49,59.965,1461938403,"274151322000087","219011344069620",28.25,40.00,0,330.93,376.31,140.0,133.2,0.508,621748.3,621748.3,21992,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461938442,446293.00
04/29/2016 10:15,2,5.766,ACTIVE,217.13,362.49,59.986,1461939303,"201051344000645","219011344069620",30.04,21.00,0,334.54,406.07,175.2,167.2,0.791,385682.3,385682.3,28319,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939304,446294.00
04/29/2016 10:15,2,5.514,ACTIVE,212.61,354.37,59.975,1461939303,"274151322000085","219011344069620",27.51,31.50,0,328.52,382.93,153.4,146.2,0.597,650273.1,650273.1,21927,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939305,446295.00
04/29/2016 10:15,2,5.762,ACTIVE,216.45,363.99,59.996,1461939303,"201051344000633","219011344069620",29.68,24.50,0,333.33,406.67,173.2,165.2,0.818,376612.8,376612.8,28785,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939306,446296.00
04/29/2016 10:15,2,5.832,ACTIVE,217.35,360.38,59.986,1461939303,"201051344000469","219011344069620",29.92,18.00,0,332.43,404.57,176.6,168.5,0.831,377878.4,377878.4,28729,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939307,446297.00
04/29/2016 10:15,2,5.711,ACTIVE,214.87,360.08,59.954,1461939303,"201051344000646","219011344069620",29.14,28.80,0,330.03,400.06,168.6,160.8,0.791,382029.9,382029.9,33288,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939308,446298.00
04/29/2016 10:15,2,5.557,ACTIVE,212.83,370.90,60.002,1461939303,"274151322000052","219011344069620",28.67,34.80,0,328.22,384.43,161.2,153.7,0.641,660803.3,660803.3,22145,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939309,446299.00
04/29/2016 10:15,2,5.717,ACTIVE,216.00,360.69,59.975,1461939303,"201051344000585","219011344069620",29.38,27.50,0,332.43,400.06,170.0,162.2,0.778,388112.4,388112.4,33290,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939310,446300.00
04/29/2016 10:15,2,5.723,ACTIVE,214.87,359.18,60.002,1461939303,"201051344001230","219011344069620",29.50,29.00,0,329.13,400.06,170.9,163.0,0.795,385758.3,385758.3,33084,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939310,446301.00
04/29/2016 10:15,2,5.705,ACTIVE,216.45,361.29,59.996,1461939303,"201051344000582","219011344069620",29.28,23.30,0,333.03,401.56,169.1,161.3,0.751,379340.3,379340.3,33258,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939311,446302.00
04/29/2016 10:15,2,5.834,ACTIVE,215.09,359.78,60.012,1461939303,"201051344000955","219011344069620",29.08,26.80,0,330.03,401.26,171.8,163.9,0.818,391119.9,391119.9,33199,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939312,446303.00
04/29/2016 10:15,2,3.688,ACTIVE,212.38,439.13,59.981,1461939303,"274151322000094","219011344069620",39.52,34.30,0,401.26,458.07,147.1,140.0,0.583,531063.7,531063.7,23091,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939313,446304.00
