ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 10:15,2,5.855,ACTIVE,217.35,362.49,59.986,1461939303,"201051344000579","219011344069620",29.16,25.30,0,335.14,405.77,173.0,165.1,0.813,391549.1,391549.1,8801,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939314,446305.00
04/29/2016 10:15,2,5.814,ACTIVE,215.09,359.48,60.018,1461939303,"201051344000890","219011344069620",29.10,30.50,0,330.33,401.56,171.3,163.4,0.787,388270.8,388270.8,33221,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939315,446306.00
04/29/2016 10:15,2,5.775,ACTIVE,215.54,361.89,59.991,1461939303,"201051344000438","219011344069620",29.24,25.80,0,332.43,401.26,171.1,163.2,0.804,390431.4,390431.4,33226,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939316,446307.00
04/29/2016 10:15,2,5.713,ACTIVE,215.32,360.38,60.012,1461939303,"201051344000417","219011344069620",28.94,30.30,0,329.13,399.46,167.4,159.7,0.804,383445.6,383445.6,33380,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939317,446308.00
04/29/2016 10:15,2,5.445,ACTIVE,212.38,360.08,59.996,1461939303,"274151322000083","219011344069620",28.78,34.00,0,327.92,384.73,158.7,151.2,0.628,654913.8,654913.8,22209,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939318,446309.00
04/29/2016 10:15,2,5.852,ACTIVE,213.06,362.19,59.986,1461939303,"274151322000076","219011344069620",29.24,34.80,0,327.62,388.04,173.3,165.4,0.698,696865.8,696865.8,22204,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939319,446310.00
04/29/2016 10:15,2,5.842,ACTIVE,216.00,360.99,59.959,1461939303,"201051344000868","219011344069620",29.80,20.00,0,331.23,405.17,176.4,168.3,0.818,376943.8,376943.8,28458,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939319,446311.00
04/29/2016 10:15,2,5.762,ACTIVE,212.38,355.28,59.991,1461939303,"274151322000095","219011344069620",29.26,34.50,0,329.73,386.53,170.6,162.7,0.650,689786.7,689786.7,22108,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939320,446312.00
04/29/2016 10:15,2,5.977,ACTIVE,217.35,364.89,59.965,1461939303,"201051344000988","219011344069620",29.00,22.00,0,331.83,406.37,175.6,167.6,0.795,374301.9,374301.9,28750,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939321,446313.00
04/29/2016 10:15,2,5.826,ACTIVE,216.00,360.69,60.034,1461939303,"201051344001025","219011344069620",29.32,28.80,0,331.83,401.56,173.0,165.1,0.787,388000.1,388000.1,33267,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939322,446314.00
04/29/2016 10:15,2,5.830,ACTIVE,217.13,361.89,59.991,1461939303,"201051344000458","219011344069620",29.54,21.80,0,332.43,405.47,174.4,166.4,0.840,384964.5,384964.5,28671,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939323,446315.00
04/29/2016 10:15,2,5.863,ACTIVE,217.58,363.39,60.028,1461939303,"201051344000853","219011344069620",29.86,19.50,0,337.54,406.97,177.2,169.2,0.831,383406.3,383406.3,28265,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939324,446316.00
04/29/2016 10:15,2,5.730,ACTIVE,214.87,360.69,60.018,1461939303,"201051344000685","219011344069620",29.42,24.30,0,333.33,400.36,170.7,162.8,0.831,389945.4,389945.4,33097,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939325,446317.00
04/29/2016 10:15,2,5.682,ACTIVE,216.00,360.99,59.959,1461939303,"201051344000917","219011344069620",29.60,23.80,0,332.73,403.67,170.2,162.4,0.800,386936.1,386936.1,33101,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939326,446318.00
04/29/2016 10:15,2,5.721,ACTIVE,215.09,361.29,60.018,1461939303,"201051344001145","219011344069620",29.16,24.30,0,330.33,399.76,168.9,161.1,0.791,392122.8,392122.8,32958,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939327,446319.00
04/29/2016 10:15,2,5.859,ACTIVE,216.45,363.69,60.002,1461939303,"201051344000651","219011344069620",29.04,24.30,0,333.03,402.16,172.4,164.5,0.782,384170.9,384170.9,33323,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939328,446320.00
04/29/2016 10:15,2,5.494,ACTIVE,212.38,368.50,59.996,1461939303,"274151322000088","219011344069620",27.75,32.40,0,326.12,382.63,154.4,147.1,0.588,633884.3,633884.3,21887,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939329,446321.00
04/29/2016 10:15,2,3.734,ACTIVE,213.51,431.92,60.002,1461939303,"274151322000068","219011344069620",39.04,36.00,0,400.66,459.27,147.4,140.3,0.566,530852.1,530852.1,23297,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939329,446322.00
04/29/2016 10:15,2,5.764,ACTIVE,215.77,360.38,60.012,1461939303,"201051344001135","219011344069620",29.14,24.50,0,327.62,400.66,170.1,162.3,0.791,380437.3,380437.3,33276,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939330,446323.00
04/29/2016 10:15,2,5.822,ACTIVE,215.54,361.29,60.023,1461939303,"201051344000594","219011344069620",29.56,27.30,0,332.73,403.07,174.3,166.3,0.804,388329.0,388329.0,28710,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939331,446324.00
04/29/2016 10:15,2,5.836,ACTIVE,216.22,362.49,60.023,1461939303,"201051344001203","219011344069620",29.62,27.80,0,333.33,402.16,174.9,166.9,0.809,387082.2,387082.2,33276,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939332,446325.00
04/29/2016 10:15,2,5.518,ACTIVE,212.38,349.26,59.996,1461939303,"274151322000054","219011344069620",27.89,32.40,0,326.42,384.13,155.7,148.4,0.592,647747.5,647747.5,21914,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939333,446326.00
04/29/2016 10:15,2,5.889,ACTIVE,216.45,360.99,60.002,1461939303,"201051344000867","219011344069620",29.30,23.00,0,332.13,403.37,174.7,166.7,0.826,376274.6,376274.6,28716,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939334,446327.00
04/29/2016 10:15,2,5.824,ACTIVE,216.22,363.09,60.028,1461939303,"201051344001093","219011344069620",29.76,26.50,0,333.63,402.16,175.4,167.4,0.782,385897.9,385897.9,33149,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939335,446328.00
04/29/2016 10:15,2,5.859,ACTIVE,216.67,363.99,60.012,1461939303,"201051344000900","219011344069620",30.12,19.00,0,331.23,406.07,178.7,170.6,0.813,391659.6,391659.6,28097,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939337,446329.00
04/29/2016 10:15,2,5.775,ACTIVE,216.45,361.59,60.007,1461939303,"201051344000648","219011344069620",29.66,21.50,0,334.54,405.77,173.4,165.4,0.809,384179.4,384179.4,28405,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939338,446330.00
04/29/2016 10:15,2,5.783,ACTIVE,216.90,364.59,60.023,1461939303,"201051344000569","219011344069620",30.28,19.50,0,331.83,405.47,177.2,169.2,0.809,392939.5,392939.5,28034,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939339,446331.00
04/29/2016 10:15,2,5.775,ACTIVE,217.13,363.09,60.012,1461939303,"201051344000983","219011344069620",30.10,20.30,0,330.63,404.27,176.2,168.1,0.826,384547.6,384547.6,28502,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939340,446332.00
04/29/2016 10:15,2,5.883,ACTIVE,217.13,364.29,59.991,1461939303,"201051344001158","219011344069620",29.02,23.50,0,330.33,405.17,172.9,165.0,0.809,379246.1,379246.1,28767,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939341,446333.00
04/29/2016 10:15,2,5.783,ACTIVE,217.13,363.69,59.986,1461939303,"201051344000576","219011344069620",30.12,19.50,0,334.24,406.97,176.4,168.3,0.818,386064.3,386064.3,28179,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939342,446334.00
04/29/2016 10:15,2,5.447,ACTIVE,212.61,365.49,59.996,1461939303,"274151322000087","219011344069620",27.81,41.30,0,326.42,381.42,153.4,146.1,0.579,621782.3,621782.3,21993,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461939342,446335.00
04/29/2016 10:30,2,6.361,ACTIVE,217.80,364.59,59.933,1461940204,"201051344000645","219011344069620",28.86,24.00,0,337.24,407.87,185.9,177.5,0.840,385724.8,385724.8,28320,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940205,446336.00
04/29/2016 10:30,2,5.902,ACTIVE,212.83,360.69,59.965,1461940204,"274151322000085","219011344069620",27.25,34.00,0,332.43,382.03,162.8,155.2,0.632,650310.2,650310.2,21928,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940206,446337.00
04/29/2016 10:30,2,6.312,ALERT,216.90,363.99,59.938,1461940204,"201051344000633","219011344069620",28.80,28.00,0,289.45,408.78,184.2,175.8,0.875,376654.6,376654.6,28786,0,0,0,L,1122011218,0,123.81,123.59,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940208,446338.00
04/29/2016 10:30,2,6.355,ACTIVE,218.03,365.49,59.986,1461940204,"201051344000469","219011344069620",29.22,21.00,0,335.44,409.38,188.2,179.7,0.884,377921.2,377921.2,28730,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940208,446339.00
04/29/2016 10:30,2,6.211,ACTIVE,215.09,360.38,59.991,1461940204,"201051344000646","219011344069620",28.69,31.00,0,337.24,403.37,180.4,172.2,0.862,382070.8,382070.8,33289,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940209,446340.00
04/29/2016 10:30,2,5.998,ACTIVE,212.83,362.79,59.959,1461940204,"274151322000052","219011344069620",28.35,38.40,0,331.83,383.83,172.0,164.1,0.681,660842.4,660842.4,22146,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940210,446341.00
04/29/2016 10:30,2,6.209,ACTIVE,216.45,363.09,59.954,1461940204,"201051344000585","219011344069620",29.06,30.50,0,337.24,403.07,182.6,174.3,0.849,388153.8,388153.8,33291,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940211,446342.00
04/29/2016 10:30,2,6.170,ACTIVE,214.87,359.18,59.986,1461940204,"201051344001230","219011344069620",29.20,31.30,0,332.13,402.46,182.3,174.0,0.849,385799.8,385799.8,33085,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940212,446343.00
04/29/2016 10:30,2,6.143,ACTIVE,216.67,363.69,59.922,1461940204,"201051344000582","219011344069620",29.12,25.00,0,337.24,404.27,181.1,172.9,0.835,379381.5,379381.5,33259,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940213,446344.00
04/29/2016 10:30,2,6.266,ACTIVE,215.32,361.89,59.975,1461940204,"201051344000955","219011344069620",28.94,28.80,0,337.84,403.37,183.7,175.4,0.871,391161.5,391161.5,33200,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940214,446345.00
04/29/2016 10:30,2,3.947,ACTIVE,212.83,430.42,59.965,1461940204,"274151322000094","219011344069620",39.58,37.30,0,400.96,457.17,157.7,150.3,0.619,531099.6,531099.6,23092,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940215,446346.00
04/29/2016 10:30,2,6.328,ALERT,218.03,366.10,60.018,1461940204,"201051344000579","219011344069620",28.69,28.50,0,307.48,407.57,184.0,175.7,0.866,391590.8,391590.8,8802,0,0,0,L,1122011218,0,123.81,123.81,0002,23,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940217,446347.00
04/29/2016 10:30,2,6.305,ACTIVE,214.87,359.78,60.002,1461940204,"201051344000890","219011344069620",28.77,32.60,0,334.24,403.67,183.5,175.2,0.857,388312.5,388312.5,33222,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940218,446348.00
04/29/2016 10:30,2,6.250,ACTIVE,215.77,361.89,59.970,1461940204,"201051344000438","219011344069620",28.84,27.80,0,337.24,403.67,182.6,174.3,0.857,390473.0,390473.0,33227,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940218,446349.00
04/29/2016 10:30,2,6.266,ACTIVE,215.32,361.89,59.991,1461940204,"201051344000417","219011344069620",28.23,33.00,0,337.84,402.77,179.1,170.9,0.840,383486.3,383486.3,33381,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940219,446350.00
04/29/2016 10:30,2,5.914,ACTIVE,212.38,370.60,59.975,1461940204,"274151322000083","219011344069620",28.27,38.20,0,331.53,382.93,169.2,161.4,0.676,654952.3,654952.3,22210,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940220,446351.00
04/29/2016 10:30,2,6.334,ACTIVE,213.74,367.90,59.981,1461940204,"274151322000076","219011344069620",28.82,38.60,0,333.63,389.24,184.9,176.5,0.742,696907.9,696907.9,22205,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940221,446352.00
04/29/2016 10:30,2,6.334,ACTIVE,216.45,361.29,60.007,1461940204,"201051344000868","219011344069620",29.20,22.50,0,336.34,405.77,187.2,178.8,0.857,376986.5,376986.5,28459,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940222,446353.00
04/29/2016 10:30,2,6.188,ACTIVE,212.61,364.59,59.996,1461940204,"274151322000095","219011344069620",29.02,38.20,0,330.93,385.63,181.9,173.7,0.694,689828.1,689828.1,22109,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940223,446354.00
04/29/2016 10:30,2,6.410,ACTIVE,217.80,365.19,59.991,1461940204,"201051344000988","219011344069620",28.67,24.00,0,336.04,408.78,186.3,177.9,0.871,374344.4,374344.4,28751,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940224,446355.00
04/29/2016 10:30,2,6.277,ACTIVE,216.00,361.89,59.981,1461940204,"201051344001025","219011344069620",29.12,31.00,0,338.14,403.97,185.1,176.7,0.849,388042.1,388042.1,33268,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940225,446356.00
04/29/2016 10:30,2,6.293,ACTIVE,217.80,366.70,60.007,1461940204,"201051344000458","219011344069620",29.06,24.50,0,336.94,406.67,185.2,176.8,0.884,385006.7,385006.7,28672,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940226,446357.00
04/29/2016 10:30,2,6.250,ACTIVE,218.26,367.00,60.028,1461940204,"201051344000853","219011344069620",29.64,22.30,0,338.44,409.38,187.8,179.3,0.879,383449.2,383449.2,28266,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940227,446358.00
04/29/2016 10:30,2,6.271,ACTIVE,214.87,363.09,60.002,1461940204,"201051344000685","219011344069620",28.78,26.50,0,337.84,403.37,182.8,174.5,0.888,389986.9,389986.9,33098,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940228,446359.00
04/29/2016 10:30,2,6.168,ACTIVE,216.00,362.49,59.991,1461940204,"201051344000917","219011344069620",29.16,25.80,0,337.54,403.67,182.3,174.0,0.866,386977.5,386977.5,33102,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940228,446360.00
04/29/2016 10:30,2,6.107,ACTIVE,214.87,359.78,60.002,1461940204,"201051344001145","219011344069620",29.20,26.30,0,337.24,403.07,180.6,172.4,0.844,392163.9,392163.9,32959,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940229,446361.00
04/29/2016 10:30,2,6.314,ACTIVE,216.22,360.99,59.944,1461940204,"201051344000651","219011344069620",28.82,26.30,0,336.94,403.37,184.4,176.1,0.844,384212.8,384212.8,33324,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940230,446362.00
04/29/2016 10:30,2,5.971,ACTIVE,212.16,360.38,59.975,1461940204,"274151322000088","219011344069620",27.08,35.60,0,331.53,381.42,163.7,156.1,0.619,633921.6,633921.6,21888,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940231,446363.00
04/29/2016 10:30,2,4.016,ACTIVE,213.74,419.60,59.991,1461940204,"274151322000068","219011344069620",38.86,39.30,0,393.75,455.06,157.7,150.3,0.605,530887.9,530887.9,23298,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940232,446364.00
04/29/2016 10:30,2,6.242,ACTIVE,215.77,360.99,59.986,1461940204,"201051344001135","219011344069620",28.80,26.30,0,337.84,403.37,182.1,173.9,0.826,380478.7,380478.7,33277,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940233,446365.00
04/29/2016 10:30,2,6.314,ALERT,215.77,363.99,59.991,1461940204,"201051344000594","219011344069620",28.96,30.00,0,303.28,405.47,185.3,176.9,0.853,388371.2,388371.2,28711,0,0,0,L,1122011218,0,122.91,122.68,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940235,446366.00
04/29/2016 10:30,2,6.264,ACTIVE,216.00,361.59,60.002,1461940204,"201051344001203","219011344069620",29.46,29.80,0,337.84,404.87,186.9,178.5,0.897,387124.8,387124.8,33277,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940237,446367.00
04/29/2016 10:30,2,5.949,ACTIVE,212.38,359.48,59.959,1461940204,"274151322000054","219011344069620",27.55,35.60,0,331.83,383.23,165.9,158.2,0.636,647785.4,647785.4,21915,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940238,446368.00
04/29/2016 10:30,2,6.305,ACTIVE,216.67,362.19,59.986,1461940204,"201051344000867","219011344069620",29.02,25.80,0,337.54,404.57,185.3,177.0,0.831,376317.0,376317.0,28717,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940238,446369.00
04/29/2016 10:30,2,6.332,ACTIVE,216.00,362.19,59.991,1461940204,"201051344001093","219011344069620",29.08,28.80,0,336.34,405.17,186.5,178.1,0.857,385940.5,385940.5,33150,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940239,446370.00
04/29/2016 10:30,2,6.334,ACTIVE,217.13,365.49,60.018,1461940204,"201051344000900","219011344069620",29.66,21.50,0,336.04,409.38,190.3,181.8,0.862,391702.9,391702.9,28098,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940240,446371.00
04/29/2016 10:30,2,6.297,ACTIVE,217.13,365.49,59.986,1461940204,"201051344000648","219011344069620",28.82,24.00,0,337.24,406.67,183.9,175.6,0.849,384221.4,384221.4,28406,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940241,446372.00
04/29/2016 10:30,2,6.244,ACTIVE,217.58,365.49,59.917,1461940204,"201051344000569","219011344069620",29.76,22.00,0,335.44,408.48,188.1,179.6,0.871,392982.4,392982.4,28035,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940242,446373.00
04/29/2016 10:30,2,6.336,ACTIVE,217.58,364.29,59.991,1461940204,"201051344000983","219011344069620",29.08,22.50,0,336.04,407.87,186.6,178.2,0.888,384590.2,384590.2,28503,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940243,446374.00
04/29/2016 10:30,2,6.301,ACTIVE,217.80,365.80,60.002,1461940204,"201051344001158","219011344069620",28.71,26.00,0,336.64,408.48,183.2,174.9,0.857,379287.9,379287.9,28768,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940244,446375.00
04/29/2016 10:30,2,6.230,ACTIVE,217.58,365.80,59.975,1461940204,"201051344000576","219011344069620",29.64,22.30,0,336.94,409.38,187.0,178.5,0.857,386107.0,386107.0,28180,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940245,446376.00
04/29/2016 10:30,2,5.883,ACTIVE,212.38,352.87,59.986,1461940204,"274151322000087","219011344069620",27.31,44.50,0,330.03,382.93,162.6,155.0,0.610,621819.4,621819.4,21994,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461940246,446377.00
04/29/2016 10:45,2,6.680,ACTIVE,218.03,364.89,59.949,1461941104,"201051344000645","219011344069620",28.65,26.50,0,332.13,411.48,193.6,185.0,0.871,385769.9,385769.9,28321,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941105,446378.00
04/29/2016 10:45,2,6.242,ACTIVE,213.74,356.78,59.965,1461941104,"274151322000085","219011344069620",26.84,37.80,0,326.72,387.14,169.7,161.9,0.658,650349.6,650349.6,21929,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941106,446379.00
04/29/2016 10:45,2,6.670,ACTIVE,217.13,363.69,59.991,1461941104,"201051344000633","219011344069620",28.39,30.80,0,333.33,409.98,191.8,183.2,0.906,376699.2,376699.2,28788,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941107,446380.00
04/29/2016 10:45,2,6.750,ACTIVE,218.48,367.30,59.965,1461941104,"201051344000469","219011344069620",28.67,22.80,0,332.73,412.38,196.0,187.3,0.915,377966.8,377966.8,28731,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941108,446381.00
04/29/2016 10:45,2,6.516,ACTIVE,216.00,364.29,59.938,1461941104,"201051344000646","219011344069620",28.57,34.30,0,333.93,406.07,188.5,180.0,0.884,382114.4,382114.4,33290,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941108,446382.00
04/29/2016 10:45,2,6.326,ACTIVE,213.74,353.47,59.975,1461941104,"274151322000052","219011344069620",27.95,43.00,0,328.22,390.14,179.2,171.1,0.712,660884.0,660884.0,22147,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941109,446383.00
04/29/2016 10:45,2,6.535,ACTIVE,217.35,364.59,60.002,1461941104,"201051344000585","219011344069620",28.90,32.60,0,333.93,404.57,191.2,182.6,0.893,388198.0,388198.0,33292,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941110,446384.00
04/29/2016 10:45,2,6.527,ACTIVE,215.77,364.59,60.007,1461941104,"201051344001230","219011344069620",28.86,33.50,0,327.32,406.67,190.7,182.2,0.884,385844.0,385844.0,33086,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941111,446385.00
04/29/2016 10:45,2,6.551,ACTIVE,217.35,364.29,59.949,1461941104,"201051344000582","219011344069620",28.55,26.80,0,330.33,405.77,189.3,180.8,0.853,379425.3,379425.3,33260,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941112,446386.00
04/29/2016 10:45,2,6.688,ACTIVE,216.00,362.49,59.922,1461941104,"201051344000955","219011344069620",28.17,30.50,0,333.03,406.07,190.8,182.2,0.884,391205.9,391205.9,33201,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941113,446387.00
04/29/2016 10:45,2,4.256,ACTIVE,213.51,417.19,59.965,1461941104,"274151322000094","219011344069620",38.72,39.50,0,388.64,458.37,166.6,158.8,0.650,531137.9,531137.9,23093,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941114,446388.00
04/29/2016 10:45,2,6.561,ACTIVE,218.48,368.50,59.996,1461941104,"201051344000579","219011344069620",28.75,31.50,0,336.94,411.18,191.0,182.4,0.897,391635.4,391635.4,8804,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941115,446389.00
04/29/2016 10:45,2,6.543,ACTIVE,215.77,362.49,59.933,1461941104,"201051344000890","219011344069620",28.86,35.00,0,331.83,406.67,191.2,182.6,0.857,388356.8,388356.8,33223,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941116,446390.00
04/29/2016 10:45,2,6.592,ACTIVE,216.45,363.69,59.991,1461941104,"201051344000438","219011344069620",28.47,30.50,0,333.93,408.48,190.0,181.4,0.915,390517.1,390517.1,33228,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941117,446391.00
04/29/2016 10:45,2,6.498,ACTIVE,216.22,364.29,60.002,1461941104,"201051344000417","219011344069620",28.41,35.40,0,333.63,405.17,186.7,178.3,0.888,383529.7,383529.7,33382,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941118,446392.00
04/29/2016 10:45,2,6.189,ACTIVE,213.06,355.28,59.965,1461941104,"274151322000083","219011344069620",28.21,42.00,0,326.12,388.64,176.7,168.7,0.698,654993.2,654993.2,22211,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941118,446393.00
04/29/2016 10:45,2,6.717,ACTIVE,214.19,375.11,60.028,1461941104,"274151322000076","219011344069620",28.33,42.30,0,328.82,393.75,192.7,184.1,0.765,696952.6,696952.6,22206,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941119,446394.00
04/29/2016 10:45,2,6.705,ACTIVE,216.90,365.49,60.023,1461941104,"201051344000868","219011344069620",28.82,24.50,0,330.03,409.08,195.7,187.0,0.902,377031.9,377031.9,28460,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941120,446395.00
04/29/2016 10:45,2,6.520,ACTIVE,213.51,357.08,59.970,1461941104,"274151322000095","219011344069620",28.77,42.30,0,326.12,390.14,189.9,181.4,0.716,689872.1,689872.1,22110,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941121,446396.00
04/29/2016 10:45,2,6.775,ACTIVE,218.26,367.00,59.991,1461941104,"201051344000988","219011344069620",28.17,27.50,0,336.64,412.08,193.3,184.6,0.915,374389.4,374389.4,28752,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941122,446397.00
04/29/2016 10:45,2,6.619,ACTIVE,216.90,363.39,59.949,1461941104,"201051344001025","219011344069620",28.84,32.80,0,334.24,406.37,193.3,184.6,0.884,388086.9,388086.9,33269,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941123,446398.00
04/29/2016 10:45,2,6.600,ACTIVE,218.26,366.10,60.007,1461941104,"201051344000458","219011344069620",28.80,27.00,0,337.54,411.48,192.5,183.9,0.915,385051.5,385051.5,28673,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941124,446399.00
04/29/2016 10:45,2,6.533,ACTIVE,218.71,369.10,59.944,1461941104,"201051344000853","219011344069620",29.46,24.00,0,339.34,412.98,195.1,186.4,0.919,383494.6,383494.6,28267,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941125,446400.00
04/29/2016 10:45,2,6.549,ACTIVE,216.00,367.00,60.012,1461941104,"201051344000685","219011344069620",28.67,28.80,0,333.33,405.47,190.1,181.6,0.932,390031.0,390031.0,33099,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941126,446401.00
04/29/2016 10:45,2,6.432,ACTIVE,216.90,364.59,59.996,1461941104,"201051344000917","219011344069620",29.16,28.30,0,331.83,405.17,190.0,181.5,0.893,387021.6,387021.6,33103,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941126,446402.00
04/29/2016 10:45,2,6.570,ACTIVE,215.77,364.29,59.996,1461941104,"201051344001145","219011344069620",28.27,27.50,0,332.13,406.67,188.0,179.6,0.888,392207.6,392207.6,32960,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941127,446403.00
04/29/2016 10:45,2,6.631,ACTIVE,217.35,364.89,60.007,1461941104,"201051344000651","219011344069620",28.57,28.30,0,331.83,406.07,191.9,183.3,0.871,384257.3,384257.3,33325,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941128,446404.00
04/29/2016 10:45,2,6.240,ACTIVE,213.51,349.86,59.986,1461941104,"274151322000088","219011344069620",26.90,38.80,0,326.42,387.44,169.8,162.0,0.636,633961.0,633961.0,21889,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941129,446405.00
04/29/2016 10:45,2,4.068,ACTIVE,214.19,430.42,59.981,1461941104,"274151322000068","219011344069620",39.82,42.30,0,395.25,458.37,163.5,155.9,0.623,530926.0,530926.0,23299,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941130,446406.00
04/29/2016 10:45,2,6.584,ACTIVE,216.67,361.59,59.986,1461941104,"201051344001135","219011344069620",28.45,28.80,0,333.93,405.77,189.6,181.0,0.879,380522.6,380522.6,33278,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941131,446407.00
04/29/2016 10:45,2,6.695,ACTIVE,216.22,363.99,59.996,1461941104,"201051344000594","219011344069620",28.43,32.80,0,333.33,409.68,192.7,184.1,0.888,388416.0,388416.0,28713,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941132,446408.00
04/29/2016 10:45,2,6.678,ACTIVE,217.13,364.29,59.959,1461941104,"201051344001203","219011344069620",28.77,32.20,0,333.93,406.97,194.5,185.8,0.910,387169.9,387169.9,33278,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941133,446409.00
04/29/2016 10:45,2,6.256,ACTIVE,213.51,355.88,60.007,1461941104,"274151322000054","219011344069620",27.25,39.00,0,327.32,388.64,172.6,164.7,0.663,647825.3,647825.3,21916,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941134,446410.00
04/29/2016 10:45,2,6.617,ACTIVE,217.13,363.39,59.996,1461941104,"201051344000867","219011344069620",28.80,29.50,0,333.63,409.38,193.0,184.4,0.893,376361.8,376361.8,28718,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941135,446411.00
04/29/2016 10:45,2,6.609,ACTIVE,216.90,365.19,60.007,1461941104,"201051344001093","219011344069620",29.00,31.00,0,332.73,407.57,194.2,185.5,0.888,385985.5,385985.5,33151,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941136,446412.00
04/29/2016 10:45,2,6.699,ACTIVE,217.80,368.20,60.012,1461941104,"201051344000900","219011344069620",29.20,23.30,0,335.74,412.68,198.1,189.2,0.902,391748.9,391748.9,28099,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941137,446413.00
04/29/2016 10:45,2,6.604,ACTIVE,217.80,365.80,59.959,1461941104,"201051344000648","219011344069620",28.55,26.80,0,333.93,411.78,190.9,182.3,0.879,384265.7,384265.7,28407,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941138,446414.00
04/29/2016 10:45,2,6.623,ACTIVE,218.03,364.29,60.012,1461941104,"201051344000569","219011344069620",29.14,23.80,0,335.74,411.78,195.4,186.7,0.910,393027.8,393027.8,28036,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941139,446415.00
04/29/2016 10:45,2,6.549,ACTIVE,218.26,367.00,60.002,1461941104,"201051344000983","219011344069620",29.28,25.50,0,336.64,411.18,194.0,185.3,0.915,384635.3,384635.3,28504,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941140,446416.00
04/29/2016 10:45,2,6.670,ACTIVE,218.48,367.60,60.012,1461941104,"201051344001158","219011344069620",28.17,29.00,0,336.94,410.88,190.3,181.8,0.888,379332.1,379332.1,28769,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941140,446417.00
04/29/2016 10:45,2,6.688,ACTIVE,218.26,368.20,59.996,1461941104,"201051344000576","219011344069620",28.67,24.00,0,336.64,412.08,194.1,185.4,0.884,386152.1,386152.1,28181,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941141,446418.00
04/29/2016 10:45,2,6.168,ACTIVE,213.51,359.78,59.996,1461941104,"274151322000087","219011344069620",27.00,46.60,0,327.92,386.83,168.6,160.8,0.645,621858.5,621858.5,21995,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461941142,446419.00
04/29/2016 11:00,2,7.061,ACTIVE,218.48,367.60,59.981,1461942003,"201051344000645","219011344069620",28.94,27.50,0,338.44,414.19,206.8,197.6,0.941,385817.4,385817.4,28322,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942005,446420.00
04/29/2016 11:00,2,6.543,ACTIVE,213.74,359.18,59.981,1461942003,"274151322000085","219011344069620",26.88,39.30,0,334.54,389.24,177.9,169.8,0.685,650390.9,650390.9,21930,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942005,446421.00
04/29/2016 11:00,2,7.020,ACTIVE,217.58,366.10,59.965,1461942003,"201051344000633","219011344069620",28.73,31.80,0,336.34,412.98,204.1,195.1,0.968,376746.3,376746.3,28789,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942006,446422.00
04/29/2016 11:00,2,6.955,ACTIVE,218.93,369.70,59.970,1461942003,"201051344000469","219011344069620",29.72,22.50,0,337.24,416.59,209.4,200.2,0.981,378015.1,378015.1,28732,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942007,446423.00
04/29/2016 11:00,2,6.883,ACTIVE,216.00,364.59,59.959,1461942003,"201051344000646","219011344069620",28.73,35.40,0,336.34,409.68,200.1,191.2,0.955,382160.6,382160.6,33291,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942008,446424.00
04/29/2016 11:00,2,6.627,ACTIVE,213.51,361.59,59.965,1461942003,"274151322000052","219011344069620",28.19,45.00,0,331.53,391.94,189.1,180.6,0.747,660927.8,660927.8,22148,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942009,446425.00
04/29/2016 11:00,2,6.902,ACTIVE,217.35,366.70,59.981,1461942003,"201051344000585","219011344069620",29.08,33.00,0,336.04,408.18,203.1,194.1,0.955,388245.0,388245.0,33293,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942010,446426.00
04/29/2016 11:00,2,6.855,ACTIVE,215.77,362.19,59.965,1461942003,"201051344001230","219011344069620",29.10,34.00,0,337.24,409.68,202.0,193.0,0.941,385890.7,385890.7,33087,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942011,446427.00
04/29/2016 11:00,2,6.934,ACTIVE,217.35,366.70,59.986,1461942003,"201051344000582","219011344069620",28.57,27.50,0,335.14,409.68,200.6,191.7,0.910,379471.8,379471.8,33261,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942012,446428.00
04/29/2016 11:00,2,6.982,ACTIVE,216.00,363.39,59.949,1461942003,"201051344000955","219011344069620",28.63,31.50,0,336.94,409.98,202.5,193.5,0.959,391252.7,391252.7,33202,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942013,446429.00
04/29/2016 11:00,2,4.365,ACTIVE,213.29,429.52,59.970,1461942003,"274151322000094","219011344069620",39.60,41.80,0,398.26,458.07,174.4,166.5,0.681,531178.4,531178.4,23094,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942014,446430.00
04/29/2016 11:00,2,6.963,ACTIVE,218.93,368.20,59.959,1461942003,"201051344000579","219011344069620",28.84,32.80,0,339.34,413.89,203.4,194.4,0.963,391682.3,391682.3,8805,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942014,446431.00
04/29/2016 11:00,2,6.941,ACTIVE,215.77,362.49,59.975,1461942003,"201051344000890","219011344069620",28.78,36.50,0,336.64,409.68,202.2,193.2,0.932,388403.7,388403.7,33224,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942015,446432.00
04/29/2016 11:00,2,6.973,ACTIVE,216.67,364.29,59.975,1461942003,"201051344000438","219011344069620",28.47,31.50,0,336.64,409.08,201.0,192.1,0.928,390563.6,390563.6,33229,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942016,446433.00
04/29/2016 11:00,2,6.814,ACTIVE,216.22,362.79,59.986,1461942003,"201051344000417","219011344069620",28.67,37.80,0,337.24,408.18,197.8,189.0,0.932,383575.4,383575.4,33383,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942017,446434.00
04/29/2016 11:00,2,6.539,ACTIVE,213.06,375.71,59.975,1461942003,"274151322000083","219011344069620",28.17,45.00,0,330.93,390.74,186.5,178.1,0.742,655036.5,655036.5,22212,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942018,446435.00
04/29/2016 11:00,2,6.992,ACTIVE,214.19,375.71,59.981,1461942003,"274151322000076","219011344069620",28.69,45.30,0,338.14,395.85,203.1,194.1,0.804,696999.8,696999.8,22207,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942019,446436.00
04/29/2016 11:00,2,7.016,ACTIVE,217.35,365.49,59.981,1461942003,"201051344000868","219011344069620",29.40,24.50,0,334.54,410.58,209.0,199.8,0.950,377080.0,377080.0,28461,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942020,446437.00
04/29/2016 11:00,2,6.928,ACTIVE,213.29,362.49,59.954,1461942003,"274151322000095","219011344069620",28.59,44.50,0,330.63,393.45,200.2,191.3,0.760,689918.7,689918.7,22111,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942021,446438.00
04/29/2016 11:00,2,7.064,ACTIVE,218.71,368.80,59.981,1461942003,"201051344000988","219011344069620",28.96,28.30,0,341.15,415.39,207.2,198.1,0.946,374437.0,374437.0,28753,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942022,446439.00
04/29/2016 11:00,2,6.963,ACTIVE,216.90,365.19,60.002,1461942003,"201051344001025","219011344069620",29.10,34.80,0,336.04,409.68,205.2,196.1,0.928,388134.4,388134.4,33270,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942023,446440.00
04/29/2016 11:00,2,7.000,ACTIVE,218.71,367.90,59.975,1461942003,"201051344000458","219011344069620",29.02,27.80,0,338.14,414.79,205.8,196.7,0.981,385098.8,385098.8,28674,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942024,446441.00
04/29/2016 11:00,2,6.934,ACTIVE,219.16,370.30,59.981,1461942003,"201051344000853","219011344069620",29.74,24.80,0,342.35,416.29,208.7,199.5,0.977,383542.7,383542.7,28268,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942025,446442.00
04/29/2016 11:00,2,7.020,ACTIVE,215.77,365.49,59.986,1461942003,"201051344000685","219011344069620",28.27,29.50,0,335.74,408.78,201.0,192.1,0.972,390077.6,390077.6,33100,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942026,446443.00
04/29/2016 11:00,2,6.939,ACTIVE,217.13,364.29,59.991,1461942003,"201051344000917","219011344069620",28.71,28.30,0,335.74,408.18,201.6,192.7,0.941,387068.2,387068.2,33104,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942027,446444.00
04/29/2016 11:00,2,6.875,ACTIVE,216.00,365.19,59.981,1461942003,"201051344001145","219011344069620",28.69,28.50,0,336.34,408.78,199.8,190.9,0.924,392253.8,392253.8,32961,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942027,446445.00
04/29/2016 11:00,2,7.027,ACTIVE,217.35,366.70,59.981,1461942003,"201051344000651","219011344069620",28.59,28.50,0,336.34,412.08,203.4,194.4,0.924,384304.4,384304.4,33326,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942028,446446.00
