ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 11:00,2,6.574,ACTIVE,213.29,352.87,59.975,1461942003,"274151322000088","219011344069620",26.82,40.20,0,331.53,386.83,178.4,170.3,0.681,634002.5,634002.5,21890,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942029,446447.00
04/29/2016 11:00,2,4.348,ACTIVE,214.19,433.72,59.986,1461942003,"274151322000068","219011344069620",39.58,43.20,0,394.35,460.78,174.7,166.7,0.667,530966.5,530966.5,23300,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942030,446448.00
04/29/2016 11:00,2,6.840,ACTIVE,216.90,365.49,59.986,1461942003,"201051344001135","219011344069620",29.04,29.00,0,335.74,409.08,201.1,192.1,0.946,380569.2,380569.2,33279,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942031,446449.00
04/29/2016 11:00,2,7.084,ACTIVE,216.67,366.10,59.954,1461942003,"201051344000594","219011344069620",28.59,35.00,0,335.74,410.58,205.2,196.1,0.937,388463.3,388463.3,28714,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942032,446450.00
04/29/2016 11:00,2,6.918,ACTIVE,217.13,365.19,59.965,1461942003,"201051344001203","219011344069620",29.42,33.00,0,336.34,409.98,206.1,197.0,0.963,387217.8,387217.8,33279,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942033,446451.00
04/29/2016 11:00,2,6.643,ACTIVE,213.74,357.08,59.986,1461942003,"274151322000054","219011344069620",26.98,40.60,0,332.43,391.64,181.4,173.1,0.694,647867.5,647867.5,21917,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942034,446452.00
04/29/2016 11:00,2,7.012,ACTIVE,217.58,365.49,59.981,1461942003,"201051344000867","219011344069620",29.02,30.00,0,336.34,409.38,206.0,196.9,0.937,376409.3,376409.3,28719,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942035,446453.00
04/29/2016 11:00,2,6.947,ACTIVE,217.13,367.60,59.991,1461942003,"201051344001093","219011344069620",29.28,31.00,0,335.14,410.58,205.9,196.8,0.928,386033.3,386033.3,33152,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942036,446454.00
04/29/2016 11:00,2,7.029,ACTIVE,218.26,369.40,60.018,1461942003,"201051344000900","219011344069620",29.64,23.50,0,334.54,416.29,211.1,201.8,0.950,391797.6,391797.6,28100,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942037,446455.00
04/29/2016 11:00,2,6.996,ACTIVE,218.03,366.70,59.970,1461942003,"201051344000648","219011344069620",28.77,28.30,0,336.94,414.79,203.8,194.8,0.937,384312.6,384312.6,28408,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942038,446456.00
04/29/2016 11:00,2,6.939,ACTIVE,218.26,367.60,60.018,1461942003,"201051344000569","219011344069620",29.70,25.00,0,336.34,415.09,208.7,199.5,0.968,393075.9,393075.9,28037,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942039,446457.00
04/29/2016 11:00,2,6.934,ACTIVE,218.71,368.80,59.981,1461942003,"201051344000983","219011344069620",29.54,26.00,0,337.24,414.49,207.3,198.2,0.972,384683.1,384683.1,28505,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942039,446458.00
04/29/2016 11:00,2,6.969,ACTIVE,218.93,368.80,59.981,1461942003,"201051344001158","219011344069620",28.84,29.50,0,339.34,414.79,203.4,194.4,0.946,379379.0,379379.0,28770,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942040,446459.00
04/29/2016 11:00,2,7.008,ACTIVE,218.48,368.80,59.986,1461942003,"201051344000576","219011344069620",29.24,24.50,0,338.74,416.29,207.6,198.4,0.950,386199.8,386199.8,28182,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942041,446460.00
04/29/2016 11:00,2,6.557,ACTIVE,213.06,356.48,59.975,1461942003,"274151322000087","219011344069620",26.68,48.30,0,331.23,388.94,177.1,169.0,0.685,621899.7,621899.7,21996,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942042,446461.00
04/29/2016 11:15,2,7.152,ACTIVE,219.16,370.30,59.981,1461942903,"201051344000645","219011344069620",28.82,27.30,0,332.13,416.29,208.7,199.5,0.932,385867.1,385867.1,28323,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942905,446462.00
04/29/2016 11:15,2,6.592,ACTIVE,214.41,364.59,60.002,1461942903,"274151322000085","219011344069620",26.74,40.40,0,327.02,393.15,178.2,170.1,0.681,650433.6,650433.6,21931,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942906,446463.00
04/29/2016 11:15,2,7.059,ACTIVE,218.48,368.50,59.975,1461942903,"201051344000633","219011344069620",28.80,32.40,0,327.32,417.19,205.8,196.7,0.968,376795.3,376795.3,28790,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942907,446464.00
04/29/2016 11:15,2,7.119,ACTIVE,219.84,370.00,59.928,1461942903,"201051344000469","219011344069620",29.30,23.00,0,331.83,417.79,211.2,202.0,0.981,378065.2,378065.2,28733,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942907,446465.00
04/29/2016 11:15,2,7.016,ACTIVE,216.90,365.19,59.975,1461942903,"201051344000646","219011344069620",28.33,35.40,0,327.02,414.19,201.3,192.4,0.946,382208.6,382208.6,33292,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942908,446466.00
04/29/2016 11:15,2,6.689,ACTIVE,214.41,360.38,59.959,1461942903,"274151322000052","219011344069620",28.23,46.00,0,326.12,394.35,191.1,182.6,0.734,660973.4,660973.4,22149,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942909,446467.00
04/29/2016 11:15,2,7.078,ACTIVE,218.26,367.00,59.970,1461942903,"201051344000585","219011344069620",28.55,33.50,0,327.62,415.99,204.6,195.5,0.955,388293.7,388293.7,33294,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942910,446468.00
04/29/2016 11:15,2,7.014,ACTIVE,216.45,363.99,59.975,1461942903,"201051344001230","219011344069620",28.67,34.80,0,326.12,416.89,203.6,194.6,0.928,385939.3,385939.3,33088,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942911,446469.00
04/29/2016 11:15,2,6.959,ACTIVE,218.26,367.30,59.970,1461942903,"201051344000582","219011344069620",28.61,28.50,0,323.72,416.29,201.6,192.7,0.915,379519.9,379519.9,33262,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942912,446470.00
04/29/2016 11:15,2,7.033,ACTIVE,216.67,365.80,59.970,1461942903,"201051344000955","219011344069620",28.57,32.80,0,326.72,416.29,203.4,194.4,0.959,391301.2,391301.2,33203,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942913,446471.00
04/29/2016 11:15,2,4.551,ACTIVE,214.41,422.00,59.965,1461942903,"274151322000094","219011344069620",38.45,43.20,0,396.15,459.57,177.6,169.5,0.685,531220.5,531220.5,23095,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942914,446472.00
04/29/2016 11:15,2,7.053,ACTIVE,219.61,368.20,59.970,1461942903,"201051344000579","219011344069620",28.69,34.00,0,333.33,422.60,205.0,195.9,0.941,391731.2,391731.2,8806,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942915,446473.00
04/29/2016 11:15,2,7.025,ACTIVE,216.67,367.00,59.996,1461942903,"201051344000890","219011344069620",28.51,38.20,0,325.82,415.69,202.9,193.9,0.928,388452.2,388452.2,33225,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942916,446474.00
04/29/2016 11:15,2,7.031,ACTIVE,217.58,366.70,59.986,1461942903,"201051344000438","219011344069620",28.35,32.60,0,326.72,415.39,202.0,193.0,0.946,390611.9,390611.9,33230,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942917,446475.00
04/29/2016 11:15,2,6.926,ACTIVE,217.13,365.80,59.970,1461942903,"201051344000417","219011344069620",28.25,37.80,0,327.02,415.69,198.1,189.3,0.941,383622.8,383622.8,33384,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942918,446476.00
04/29/2016 11:15,2,6.656,ACTIVE,213.51,353.47,59.944,1461942903,"274151322000083","219011344069620",27.97,46.00,0,326.12,393.15,188.5,180.0,0.742,655081.5,655081.5,22213,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942919,446477.00
04/29/2016 11:15,2,7.043,ACTIVE,214.87,377.52,59.970,1461942903,"274151322000076","219011344069620",28.69,46.00,0,326.42,397.66,204.5,195.4,0.800,697048.8,697048.8,22208,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942920,446478.00
04/29/2016 11:15,2,7.049,ACTIVE,218.48,368.50,59.949,1461942903,"201051344000868","219011344069620",29.34,25.30,0,327.02,416.89,209.4,200.2,0.950,377130.1,377130.1,28462,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942920,446479.00
04/29/2016 11:15,2,6.934,ACTIVE,213.96,376.92,59.970,1461942903,"274151322000095","219011344069620",28.71,45.50,0,320.41,396.15,201.6,192.7,0.778,689966.9,689966.9,22112,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942921,446480.00
04/29/2016 11:15,2,7.068,ACTIVE,219.61,370.90,59.965,1461942903,"201051344000988","219011344069620",29.06,28.50,0,330.93,422.90,208.1,198.9,0.955,374486.7,374486.7,28754,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942922,446481.00
04/29/2016 11:15,2,7.068,ACTIVE,217.58,365.80,59.959,1461942903,"201051344001025","219011344069620",28.69,35.40,0,323.11,413.29,205.4,196.3,0.928,388183.6,388183.6,33271,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942923,446482.00
04/29/2016 11:15,2,6.975,ACTIVE,219.61,367.90,59.970,1461942903,"201051344000458","219011344069620",29.26,28.50,0,332.13,416.89,206.6,197.5,0.977,385148.2,385148.2,28675,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942924,446483.00
04/29/2016 11:15,2,7.010,ACTIVE,220.06,371.51,59.986,1461942903,"201051344000853","219011344069620",29.60,25.00,0,331.53,421.70,210.0,200.8,0.968,383592.9,383592.9,28269,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942925,446484.00
04/29/2016 11:15,2,6.943,ACTIVE,216.67,366.40,59.991,1461942903,"201051344000685","219011344069620",28.69,30.30,0,325.82,414.19,201.6,192.6,0.972,390126.1,390126.1,33101,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942926,446485.00
04/29/2016 11:15,2,6.898,ACTIVE,217.80,367.30,59.965,1461942903,"201051344000917","219011344069620",28.92,29.30,0,327.02,415.69,202.1,193.1,0.946,387116.7,387116.7,33105,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942927,446486.00
04/29/2016 11:15,2,6.912,ACTIVE,216.90,365.49,59.996,1461942903,"201051344001145","219011344069620",28.67,29.50,0,315.90,428.61,200.6,191.6,0.932,392301.9,392301.9,32962,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942928,446487.00
04/29/2016 11:15,2,6.986,ACTIVE,218.26,367.30,59.970,1461942903,"201051344000651","219011344069620",28.75,30.00,0,332.43,414.19,203.2,194.3,0.919,384353.1,384353.1,33327,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942929,446488.00
04/29/2016 11:15,2,6.672,ACTIVE,214.41,351.67,59.970,1461942903,"274151322000088","219011344069620",26.44,41.30,0,321.01,391.64,178.5,170.4,0.672,634045.4,634045.4,21891,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942929,446489.00
04/29/2016 11:15,2,4.486,ACTIVE,215.09,433.72,59.965,1461942903,"274151322000068","219011344069620",38.86,44.00,0,391.04,460.78,176.6,168.5,0.689,531008.5,531008.5,23301,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942930,446490.00
04/29/2016 11:15,2,6.957,ACTIVE,217.80,365.80,59.970,1461942903,"201051344001135","219011344069620",28.67,30.00,0,325.52,415.09,201.7,192.8,0.928,380617.5,380617.5,33280,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942931,446491.00
04/29/2016 11:15,2,7.113,ACTIVE,217.58,367.00,59.970,1461942903,"201051344000594","219011344069620",28.59,36.30,0,326.72,415.99,205.8,196.8,0.946,388512.5,388512.5,28715,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942932,446492.00
04/29/2016 11:15,2,7.148,ACTIVE,218.03,366.70,59.965,1461942903,"201051344001203","219011344069620",28.63,34.50,0,327.32,418.09,207.2,198.0,0.968,387267.3,387267.3,33280,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942933,446493.00
04/29/2016 11:15,2,6.629,ACTIVE,214.19,372.11,59.970,1461942903,"274151322000054","219011344069620",27.08,42.00,0,326.72,392.85,181.5,173.3,0.703,647910.9,647910.9,21918,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942934,446494.00
04/29/2016 11:15,2,7.100,ACTIVE,218.26,367.60,59.975,1461942903,"201051344000867","219011344069620",28.84,30.50,0,326.72,415.09,207.4,198.2,0.937,376458.6,376458.6,28720,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942935,446495.00
04/29/2016 11:15,2,6.979,ACTIVE,217.80,367.60,59.954,1461942903,"201051344001093","219011344069620",29.26,32.00,0,330.63,415.69,206.8,197.7,0.950,386082.6,386082.6,33153,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942936,446496.00
04/29/2016 11:15,2,7.121,ACTIVE,218.93,369.70,59.996,1461942903,"201051344000900","219011344069620",29.48,24.80,0,331.23,418.70,212.7,203.4,0.959,391848.3,391848.3,28101,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942937,446497.00
04/29/2016 11:15,2,7.057,ACTIVE,218.93,368.20,59.959,1461942903,"201051344000648","219011344069620",28.77,28.50,0,332.13,417.49,205.5,196.4,0.941,384361.5,384361.5,28409,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942938,446498.00
04/29/2016 11:15,2,7.061,ACTIVE,219.61,370.60,59.970,1461942903,"201051344000569","219011344069620",29.48,26.30,0,332.73,416.89,210.7,201.4,0.959,393126.0,393126.0,28038,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942939,446499.00
04/29/2016 11:15,2,7.039,ACTIVE,219.61,369.10,59.938,1461942903,"201051344000983","219011344069620",29.46,26.00,0,331.23,417.49,210.1,200.9,0.981,384732.9,384732.9,28506,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942940,446500.00
04/29/2016 11:15,2,7.039,ACTIVE,219.61,369.40,59.959,1461942903,"201051344001158","219011344069620",28.82,30.30,0,332.73,415.99,205.5,196.4,0.950,379427.7,379427.7,28771,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942941,446501.00
04/29/2016 11:15,2,7.064,ACTIVE,219.39,369.10,59.944,1461942903,"201051344000576","219011344069620",29.32,25.30,0,331.23,417.79,209.7,200.4,0.937,386249.7,386249.7,28183,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942942,446502.00
04/29/2016 11:15,2,6.592,ACTIVE,214.41,366.10,59.970,1461942903,"274151322000087","219011344069620",26.74,48.80,0,326.12,391.64,178.5,170.3,0.681,621942.2,621942.2,21997,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461942943,446503.00
04/29/2016 11:30,2,7.422,ACTIVE,219.61,371.81,59.959,1461943804,"201051344000645","219011344069620",29.24,27.00,0,342.35,419.00,219.8,210.3,0.994,385917.1,385917.1,28324,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943805,446504.00
04/29/2016 11:30,2,6.967,ACTIVE,214.64,354.67,59.970,1461943804,"274151322000085","219011344069620",26.52,42.00,0,337.54,392.85,187.1,178.6,0.720,650476.2,650476.2,21932,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943806,446505.00
04/29/2016 11:30,2,7.457,ACTIVE,218.48,370.30,59.991,1461943804,"201051344000633","219011344069620",28.67,33.00,0,341.75,418.09,216.4,207.0,1.008,376844.4,376844.4,28791,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943806,446506.00
04/29/2016 11:30,2,7.439,ACTIVE,220.06,370.00,59.981,1461943804,"201051344000469","219011344069620",29.44,22.50,0,340.85,419.90,221.8,212.2,1.039,378115.6,378115.6,28734,0,0,0,L,1122011218,0,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943807,446507.00
04/29/2016 11:30,2,7.275,ACTIVE,217.35,366.40,59.933,1461943804,"201051344000646","219011344069620",28.69,35.80,0,335.14,412.38,211.3,202.1,0.986,382256.6,382256.6,33293,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943808,446508.00
04/29/2016 11:30,2,7.080,ACTIVE,214.41,366.70,59.949,1461943804,"274151322000052","219011344069620",27.85,47.30,0,336.64,395.55,199.7,190.8,0.804,661019.0,661019.0,22150,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943809,446509.00
04/29/2016 11:30,2,7.311,ACTIVE,218.71,368.80,59.991,1461943804,"201051344000585","219011344069620",28.98,34.00,0,337.24,416.59,214.7,205.3,0.990,388342.5,388342.5,33295,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943810,446510.00
04/29/2016 11:30,2,7.334,ACTIVE,216.90,365.80,59.986,1461943804,"201051344001230","219011344069620",28.71,34.30,0,336.04,412.68,213.2,203.9,0.981,385987.8,385987.8,33089,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943811,446511.00
04/29/2016 11:30,2,7.312,ACTIVE,218.48,369.70,59.991,1461943804,"201051344000582","219011344069620",28.53,29.50,0,336.34,417.79,211.3,202.0,0.959,379568.1,379568.1,33263,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943812,446512.00
04/29/2016 11:30,2,7.396,ACTIVE,217.35,366.10,60.007,1461943804,"201051344000955","219011344069620",28.35,32.60,0,334.84,412.08,212.2,202.9,0.999,391349.7,391349.7,33204,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943813,446513.00
04/29/2016 11:30,2,4.594,ACTIVE,214.19,425.01,59.949,1461943804,"274151322000094","219011344069620",39.68,43.60,0,395.55,461.38,185.1,176.8,0.725,531262.6,531262.6,23096,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943814,446514.00
04/29/2016 11:30,2,7.387,ACTIVE,220.06,370.00,59.970,1461943804,"201051344000579","219011344069620",28.67,32.60,0,341.75,418.09,214.4,205.1,0.986,391780.3,391780.3,8807,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943815,446515.00
04/29/2016 11:30,2,7.348,ACTIVE,217.13,367.30,59.975,1461943804,"201051344000890","219011344069620",28.55,37.50,0,336.04,412.38,212.3,203.0,0.990,388500.7,388500.7,33226,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943816,446516.00
04/29/2016 11:30,2,7.260,ACTIVE,217.80,369.70,59.933,1461943804,"201051344000438","219011344069620",28.65,33.30,0,336.34,414.79,210.5,201.2,0.990,390660.1,390660.1,33231,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943816,446517.00
04/29/2016 11:30,2,7.283,ACTIVE,217.35,363.99,59.938,1461943804,"201051344000417","219011344069620",28.15,38.00,0,335.74,410.58,207.5,198.4,0.977,383670.3,383670.3,33385,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943817,446518.00
04/29/2016 11:30,2,6.926,ACTIVE,214.19,352.87,59.970,1461943804,"274151322000083","219011344069620",28.07,48.00,0,332.73,395.25,196.7,188.0,0.782,655126.7,655126.7,22214,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943818,446519.00
04/29/2016 11:30,2,7.389,ACTIVE,215.09,362.19,59.970,1461943804,"274151322000076","219011344069620",28.53,47.30,0,336.04,398.56,213.6,204.2,0.871,697097.7,697097.7,22209,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943819,446520.00
04/29/2016 11:30,2,7.414,ACTIVE,218.48,368.20,59.996,1461943804,"201051344000868","219011344069620",29.40,25.50,0,336.64,419.60,220.7,211.1,0.994,377180.4,377180.4,28463,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943820,446521.00
04/29/2016 11:30,2,7.336,ACTIVE,213.96,372.11,59.965,1461943804,"274151322000095","219011344069620",28.51,47.00,0,334.24,398.56,211.4,202.1,0.800,690015.3,690015.3,22113,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943821,446522.00
04/29/2016 11:30,2,7.508,ACTIVE,220.06,370.60,59.981,1461943804,"201051344000988","219011344069620",28.84,27.30,0,339.65,419.30,219.4,209.8,1.012,374536.7,374536.7,28755,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943822,446523.00
04/29/2016 11:30,2,7.398,ACTIVE,218.26,368.50,59.965,1461943804,"201051344001025","219011344069620",28.86,34.80,0,336.34,415.99,216.2,206.8,0.972,388232.8,388232.8,33272,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943823,446524.00
04/29/2016 11:30,2,7.363,ACTIVE,219.84,371.51,59.933,1461943804,"201051344000458","219011344069620",29.26,27.80,0,341.75,419.00,218.3,208.8,1.021,385198.0,385198.0,28676,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943824,446525.00
04/29/2016 11:30,2,7.457,ACTIVE,220.29,373.01,59.954,1461943804,"201051344000853","219011344069620",29.38,25.50,0,341.15,419.30,221.9,212.3,1.016,383643.5,383643.5,28270,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943824,446526.00
04/29/2016 11:30,2,7.381,ACTIVE,216.90,367.30,59.991,1461943804,"201051344000685","219011344069620",28.53,30.80,0,334.24,410.88,213.2,203.8,1.012,390174.5,390174.5,33102,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943825,446527.00
04/29/2016 11:30,2,7.320,ACTIVE,218.48,367.90,60.002,1461943804,"201051344000917","219011344069620",28.77,30.50,0,336.34,416.59,213.2,203.9,1.003,387165.3,387165.3,33106,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943826,446528.00
04/29/2016 11:30,2,7.305,ACTIVE,217.35,367.60,59.975,1461943804,"201051344001145","219011344069620",28.63,30.00,0,335.44,411.48,211.6,202.3,0.972,392350.0,392350.0,32963,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943827,446529.00
04/29/2016 11:30,2,7.418,ACTIVE,218.48,370.00,60.002,1461943804,"201051344000651","219011344069620",28.55,30.00,0,338.44,416.89,214.3,204.9,0.972,384401.9,384401.9,33328,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943828,446530.00
04/29/2016 11:30,2,7.016,ACTIVE,214.19,363.39,59.954,1461943804,"274151322000088","219011344069620",26.44,41.80,0,337.54,393.15,187.7,179.3,0.703,634088.2,634088.2,21892,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943829,446531.00
04/29/2016 11:30,2,4.682,ACTIVE,215.09,441.84,59.965,1461943804,"274151322000068","219011344069620",39.06,44.00,0,394.95,465.28,185.4,177.0,0.712,531050.5,531050.5,23302,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943830,446532.00
04/29/2016 11:30,2,7.387,ACTIVE,218.03,367.00,60.018,1461943804,"201051344001135","219011344069620",28.33,30.80,0,336.34,415.09,211.8,202.5,0.972,380665.8,380665.8,33281,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943831,446533.00
04/29/2016 11:30,2,7.502,ACTIVE,217.58,367.60,59.959,1461943804,"201051344000594","219011344069620",28.43,36.50,0,335.14,416.89,215.9,206.5,0.990,388561.8,388561.8,28716,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943832,446534.00
04/29/2016 11:30,2,7.516,ACTIVE,218.48,366.70,59.917,1461943804,"201051344001203","219011344069620",28.45,34.80,0,338.14,417.49,216.4,206.9,1.021,387316.8,387316.8,33281,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943833,446535.00
04/29/2016 11:30,2,6.979,ACTIVE,214.41,358.88,59.970,1461943804,"274151322000054","219011344069620",26.92,42.30,0,336.64,394.35,190.0,181.4,0.751,647954.4,647954.4,21919,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943834,446536.00
04/29/2016 11:30,2,7.453,ACTIVE,218.71,369.70,59.986,1461943804,"201051344000867","219011344069620",28.78,30.50,0,337.54,418.39,217.3,207.8,1.021,376508.3,376508.3,28721,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943834,446537.00
04/29/2016 11:30,2,7.359,ACTIVE,218.48,369.40,59.991,1461943804,"201051344001093","219011344069620",28.92,32.60,0,335.74,417.49,215.5,206.1,0.981,386132.0,386132.0,33154,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943835,446538.00
04/29/2016 11:30,2,7.447,ACTIVE,219.16,369.10,60.007,1461943804,"201051344000900","219011344069620",29.60,24.50,0,341.15,420.80,223.2,213.6,0.994,391899.2,391899.2,28102,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943836,446539.00
04/29/2016 11:30,2,7.359,ACTIVE,219.39,370.30,59.981,1461943804,"201051344000648","219011344069620",29.02,27.80,0,342.05,419.60,216.2,206.8,0.990,384410.7,384410.7,28410,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943837,446540.00
04/29/2016 11:30,2,7.436,ACTIVE,219.61,371.21,59.959,1461943804,"201051344000569","219011344069620",29.50,25.30,0,340.55,419.60,222.1,212.4,1.021,393176.5,393176.5,28039,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943838,446541.00
04/29/2016 11:30,2,7.402,ACTIVE,219.84,371.51,60.007,1461943804,"201051344000983","219011344069620",29.48,26.50,0,341.15,419.60,221.1,211.4,1.034,384783.0,384783.0,28507,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943839,446542.00
04/29/2016 11:30,2,7.475,ACTIVE,220.06,373.61,60.012,1461943804,"201051344001158","219011344069620",28.59,29.80,0,341.45,418.70,216.4,207.0,0.999,379476.7,379476.7,28772,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943840,446543.00
04/29/2016 11:30,2,7.520,ACTIVE,219.84,375.11,59.975,1461943804,"201051344000576","219011344069620",29.16,25.00,0,340.85,419.60,222.2,212.6,0.977,386299.9,386299.9,28184,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943841,446544.00
04/29/2016 11:30,2,6.998,ACTIVE,214.19,372.71,59.922,1461943804,"274151322000087","219011344069620",26.58,49.00,0,333.93,393.15,188.1,179.6,0.716,621984.8,621984.8,21998,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461943842,446545.00
04/29/2016 11:45,2,7.172,ACTIVE,219.61,368.20,59.981,1461944703,"201051344000645","219011344069620",28.80,27.50,0,341.75,420.20,209.3,200.1,0.937,385966.5,385966.5,28325,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944705,446546.00
04/29/2016 11:45,2,6.695,ACTIVE,215.09,367.30,59.933,1461944703,"274151322000085","219011344069620",26.52,41.80,0,336.64,394.35,179.8,171.6,0.689,650518.3,650518.3,21933,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944705,446547.00
04/29/2016 11:45,2,7.258,ACTIVE,218.71,367.90,59.959,1461944703,"201051344000633","219011344069620",28.09,33.50,0,338.14,419.00,206.3,197.2,0.963,376892.9,376892.9,28792,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944706,446548.00
04/29/2016 11:45,2,7.168,ACTIVE,220.29,368.50,59.944,1461944703,"201051344000469","219011344069620",28.92,23.80,0,341.15,420.50,209.8,200.6,0.968,378165.1,378165.1,28735,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944707,446549.00
04/29/2016 11:45,2,7.123,ACTIVE,217.35,366.40,59.954,1461944703,"201051344000646","219011344069620",28.23,35.60,0,334.54,412.38,203.6,194.6,0.959,382304.0,382304.0,33294,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944708,446550.00
04/29/2016 11:45,2,6.852,ACTIVE,215.09,366.10,59.975,1461944703,"274151322000052","219011344069620",28.23,46.20,0,336.04,396.45,195.7,187.0,0.765,661064.2,661064.2,22151,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944709,446551.00
04/29/2016 11:45,2,7.078,ACTIVE,218.93,367.90,59.928,1461944703,"201051344000585","219011344069620",28.69,34.50,0,339.34,417.19,205.4,196.4,0.955,388390.5,388390.5,33296,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944710,446552.00
04/29/2016 11:45,2,7.041,ACTIVE,217.13,364.29,59.975,1461944703,"201051344001230","219011344069620",28.92,34.50,0,335.74,412.98,206.2,197.1,0.946,386035.6,386035.6,33090,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944711,446553.00
04/29/2016 11:45,2,7.178,ACTIVE,218.71,368.20,59.975,1461944703,"201051344000582","219011344069620",28.07,31.00,0,337.54,417.79,203.9,194.9,0.924,379615.5,379615.5,33264,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944712,446554.00
04/29/2016 11:45,2,7.047,ACTIVE,217.35,363.99,59.975,1461944703,"201051344000955","219011344069620",28.88,33.30,0,335.74,412.68,205.9,196.8,0.972,391397.5,391397.5,33205,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944713,446555.00
04/29/2016 11:45,2,4.533,ACTIVE,215.09,439.74,59.954,1461944703,"274151322000094","219011344069620",39.30,42.50,0,396.15,461.08,180.6,172.3,0.694,531304.3,531304.3,23097,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944714,446556.00
04/29/2016 11:45,2,7.275,ACTIVE,220.06,368.80,59.965,1461944703,"201051344000579","219011344069620",28.11,34.30,0,341.45,417.79,207.0,197.9,0.959,391828.6,391828.6,8808,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944715,446557.00
04/29/2016 11:45,2,7.162,ACTIVE,217.13,366.70,59.928,1461944703,"201051344000890","219011344069620",28.35,37.00,0,335.74,412.38,205.6,196.5,0.937,388548.5,388548.5,33227,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944716,446558.00
04/29/2016 11:45,2,7.051,ACTIVE,218.03,365.80,59.938,1461944703,"201051344000438","219011344069620",28.80,33.80,0,336.64,415.99,205.7,196.6,0.955,390707.8,390707.8,33232,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944717,446559.00
04/29/2016 11:45,2,7.098,ACTIVE,217.58,365.49,59.959,1461944703,"201051344000417","219011344069620",28.05,37.80,0,335.74,411.18,201.5,192.6,0.955,383717.1,383717.1,33386,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944717,446560.00
04/29/2016 11:45,2,6.824,ACTIVE,214.87,357.98,59.938,1461944703,"274151322000083","219011344069620",28.01,47.80,0,336.64,395.25,193.5,184.8,0.787,655171.4,655171.4,22215,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944718,446561.00
04/29/2016 11:45,2,7.195,ACTIVE,215.77,358.28,59.933,1461944703,"274151322000076","219011344069620",28.77,46.00,0,335.44,398.86,209.6,200.4,0.818,697146.2,697146.2,22210,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944719,446562.00
04/29/2016 11:45,2,7.301,ACTIVE,218.71,368.20,59.949,1461944703,"201051344000868","219011344069620",28.31,25.80,0,337.54,419.90,209.3,200.1,0.946,377229.7,377229.7,28464,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944720,446563.00
04/29/2016 11:45,2,7.062,ACTIVE,215.09,354.37,59.933,1461944703,"274151322000095","219011344069620",28.86,46.60,0,336.34,398.86,206.2,197.1,0.769,690063.1,690063.1,22114,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944721,446564.00
04/29/2016 11:45,2,7.254,ACTIVE,220.06,371.81,59.954,1461944703,"201051344000988","219011344069620",28.23,28.50,0,340.25,419.30,207.3,198.1,0.928,374585.7,374585.7,28756,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944722,446565.00
04/29/2016 11:45,2,7.154,ACTIVE,218.48,366.70,59.944,1461944703,"201051344001025","219011344069620",28.45,35.40,0,335.74,416.89,206.2,197.0,0.919,388281.2,388281.2,33273,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944723,446566.00
04/29/2016 11:45,2,7.164,ACTIVE,220.06,369.10,59.981,1461944703,"201051344000458","219011344069620",28.67,28.50,0,341.75,419.30,208.0,198.8,0.955,385247.0,385247.0,28677,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944724,446567.00
04/29/2016 11:45,2,7.117,ACTIVE,220.52,370.00,59.981,1461944703,"201051344000853","219011344069620",29.28,25.80,0,340.55,419.60,211.1,201.8,0.999,383693.3,383693.3,28271,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944725,446568.00
04/29/2016 11:45,2,7.137,ACTIVE,217.13,367.00,59.991,1461944703,"201051344000685","219011344069620",28.47,31.00,0,336.04,411.48,205.7,196.6,0.986,390222.4,390222.4,33103,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944726,446569.00
04/29/2016 11:45,2,7.100,ACTIVE,218.48,366.70,59.986,1461944703,"201051344000917","219011344069620",28.49,31.30,0,337.24,416.59,204.8,195.7,0.959,387213.0,387213.0,33107,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944727,446570.00
04/29/2016 11:45,2,7.023,ACTIVE,217.58,366.40,59.970,1461944703,"201051344001145","219011344069620",28.84,29.80,0,336.04,411.78,205.0,196.0,0.937,392397.7,392397.7,32964,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944728,446571.00
04/29/2016 11:45,2,7.158,ACTIVE,218.93,367.60,59.965,1461944703,"201051344000651","219011344069620",28.33,31.00,0,342.65,417.49,205.2,196.2,0.932,384449.9,384449.9,33329,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944729,446572.00
04/29/2016 11:45,2,6.715,ACTIVE,214.87,367.30,59.981,1461944703,"274151322000088","219011344069620",26.88,41.80,0,336.34,393.15,182.5,174.3,0.689,634130.6,634130.6,21893,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944729,446573.00
04/29/2016 11:45,2,4.613,ACTIVE,215.77,429.22,59.986,1461944703,"274151322000068","219011344069620",38.51,43.00,0,394.65,461.38,179.7,171.6,0.685,531092.1,531092.1,23303,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944730,446574.00
04/29/2016 11:45,2,7.043,ACTIVE,218.03,366.10,59.975,1461944703,"201051344001135","219011344069620",28.59,31.50,0,336.64,415.69,203.8,194.8,0.963,380713.3,380713.3,33282,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944731,446575.00
04/29/2016 11:45,2,7.227,ACTIVE,217.58,367.00,60.007,1461944703,"201051344000594","219011344069620",28.41,37.50,0,335.44,417.49,207.9,198.8,0.946,388610.5,388610.5,28717,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944732,446576.00
04/29/2016 11:45,2,7.215,ACTIVE,218.71,366.40,59.981,1461944703,"201051344001203","219011344069620",28.49,34.80,0,338.14,417.19,208.2,199.0,0.968,387365.4,387365.4,33282,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944733,446577.00
04/29/2016 11:45,2,6.842,ACTIVE,215.32,370.30,59.928,1461944703,"274151322000054","219011344069620",26.62,41.80,0,336.64,394.95,184.3,176.0,0.707,647997.2,647997.2,21920,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944734,446578.00
04/29/2016 11:45,2,7.229,ACTIVE,218.93,367.60,59.970,1461944703,"201051344000867","219011344069620",28.37,31.30,0,337.84,418.39,207.6,198.4,0.950,376557.1,376557.1,28722,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944735,446579.00
04/29/2016 11:45,2,7.109,ACTIVE,218.48,367.30,59.991,1461944703,"201051344001093","219011344069620",28.73,32.60,0,338.14,417.79,206.9,197.7,0.932,386180.3,386180.3,33155,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944736,446580.00
04/29/2016 11:45,2,7.250,ACTIVE,219.16,368.80,60.012,1461944703,"201051344000900","219011344069620",29.10,24.50,0,340.85,421.10,213.6,204.2,0.963,391949.4,391949.4,28103,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944737,446581.00
04/29/2016 11:45,2,7.178,ACTIVE,219.39,367.30,59.922,1461944703,"201051344000648","219011344069620",28.43,28.00,0,341.75,419.90,206.5,197.4,0.937,384459.2,384459.2,28411,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944738,446582.00
04/29/2016 11:45,2,7.201,ACTIVE,219.61,368.80,59.949,1461944703,"201051344000569","219011344069620",29.02,25.80,0,340.85,420.50,211.4,202.1,0.972,393226.2,393226.2,28040,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944739,446583.00
04/29/2016 11:45,2,7.139,ACTIVE,219.84,370.30,59.975,1461944703,"201051344000983","219011344069620",28.98,26.50,0,340.55,421.10,209.5,200.3,0.972,384832.4,384832.4,28508,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944740,446584.00
04/29/2016 11:45,2,7.266,ACTIVE,220.29,370.00,59.991,1461944703,"201051344001158","219011344069620",27.77,31.50,0,341.15,418.39,204.3,195.2,0.950,379524.8,379524.8,28773,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944741,446585.00
04/29/2016 11:45,2,7.162,ACTIVE,220.06,368.80,59.981,1461944703,"201051344000576","219011344069620",28.88,25.50,0,341.45,419.60,209.5,200.3,0.928,386349.3,386349.3,28185,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944741,446586.00
04/29/2016 11:45,2,6.697,ACTIVE,215.32,377.22,59.954,1461944703,"274151322000087","219011344069620",26.74,48.80,0,334.84,393.45,181.2,173.0,0.685,622027.0,622027.0,21999,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461944742,446587.00
04/29/2016 12:00,2,7.451,ACTIVE,220.52,370.60,59.954,1461945603,"201051344000645","219011344069620",29.00,27.00,0,341.75,418.70,218.8,209.2,0.981,386015.4,386015.4,28326,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945604,446588.00
