ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 12:00,2,6.957,ACTIVE,215.54,358.88,59.965,1461945603,"274151322000085","219011344069620",26.56,41.50,0,336.94,392.55,186.8,178.4,0.703,650560.3,650560.3,21934,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945605,446589.00
04/29/2016 12:00,2,7.436,ACTIVE,219.61,370.90,59.981,1461945603,"201051344000633","219011344069620",28.57,33.30,0,341.45,417.49,215.3,205.9,1.008,376941.0,376941.0,28793,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945606,446590.00
04/29/2016 12:00,2,7.438,ACTIVE,220.74,371.21,59.981,1461945603,"201051344000469","219011344069620",29.14,24.80,0,341.15,419.60,219.4,209.9,1.012,378214.2,378214.2,28736,0,0,0,L,1122011218,0,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945607,446591.00
04/29/2016 12:00,2,7.408,ACTIVE,217.80,367.90,59.981,1461945603,"201051344000646","219011344069620",28.25,35.00,0,335.74,417.49,211.9,202.6,0.994,382351.3,382351.3,33295,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945608,446592.00
04/29/2016 12:00,2,7.080,ACTIVE,215.32,375.71,59.965,1461945603,"274151322000052","219011344069620",28.21,45.80,0,335.44,396.15,201.9,193.0,0.795,661109.4,661109.4,22152,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945609,446593.00
04/29/2016 12:00,2,7.389,ACTIVE,219.61,370.60,59.928,1461945603,"201051344000585","219011344069620",28.75,34.00,0,337.24,416.29,215.0,205.6,0.986,388438.5,388438.5,33297,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945610,446594.00
04/29/2016 12:00,2,7.322,ACTIVE,217.80,367.60,59.981,1461945603,"201051344001230","219011344069620",28.96,34.30,0,335.44,416.89,214.7,205.3,0.986,386083.4,386083.4,33091,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945611,446595.00
04/29/2016 12:00,2,7.402,ACTIVE,219.61,367.60,60.012,1461945603,"201051344000582","219011344069620",28.47,30.50,0,337.24,418.09,213.4,204.0,0.972,379663.0,379663.0,33265,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945611,446596.00
04/29/2016 12:00,2,7.426,ACTIVE,218.26,367.30,59.965,1461945603,"201051344000955","219011344069620",28.61,33.80,0,335.74,416.89,215.0,205.6,1.008,391445.3,391445.3,33206,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945612,446597.00
04/29/2016 12:00,2,4.791,ACTIVE,215.32,424.71,59.970,1461945603,"274151322000094","219011344069620",38.63,43.40,0,393.15,463.78,189.1,180.6,0.729,531345.9,531345.9,23098,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945613,446598.00
04/29/2016 12:00,2,7.547,ACTIVE,220.97,371.51,59.944,1461945603,"201051344000579","219011344069620",28.33,34.00,0,342.05,419.90,216.4,207.0,1.016,391876.7,391876.7,8809,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945614,446599.00
04/29/2016 12:00,2,7.508,ACTIVE,218.26,368.50,59.996,1461945603,"201051344000890","219011344069620",28.37,37.30,0,334.84,416.89,215.7,206.3,0.977,388596.3,388596.3,33228,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945615,446600.00
04/29/2016 12:00,2,7.482,ACTIVE,219.16,368.80,59.981,1461945603,"201051344000438","219011344069620",28.47,33.30,0,336.94,417.49,215.7,206.3,1.021,390755.5,390755.5,33233,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945616,446601.00
04/29/2016 12:00,2,7.410,ACTIVE,218.48,368.20,59.991,1461945603,"201051344000417","219011344069620",28.23,37.00,0,335.74,416.29,211.9,202.6,0.999,383763.9,383763.9,33387,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945617,446602.00
04/29/2016 12:00,2,7.115,ACTIVE,214.87,352.57,59.954,1461945603,"274151322000083","219011344069620",28.07,47.50,0,336.04,395.55,202.3,193.3,0.804,655216.2,655216.2,22216,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945618,446603.00
04/29/2016 12:00,2,7.492,ACTIVE,216.45,358.28,59.975,1461945603,"274151322000076","219011344069620",28.82,46.60,0,336.34,398.56,218.7,209.2,0.862,697194.6,697194.6,22211,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945619,446604.00
04/29/2016 12:00,2,7.645,ACTIVE,219.61,371.21,59.965,1461945603,"201051344000868","219011344069620",28.67,25.50,0,342.05,419.60,221.7,212.1,0.990,377278.8,377278.8,28465,0,0,0,L,1122011218,0,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945620,446605.00
04/29/2016 12:00,2,7.469,ACTIVE,215.09,374.81,60.007,1461945603,"274151322000095","219011344069620",28.65,47.30,0,335.74,398.86,216.6,207.2,0.813,690111.0,690111.0,22115,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945620,446606.00
04/29/2016 12:00,2,7.703,ACTIVE,220.97,371.51,59.981,1461945603,"201051344000988","219011344069620",28.27,28.50,0,340.25,421.70,220.4,210.8,1.021,374634.3,374634.3,28757,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945621,446607.00
04/29/2016 12:00,2,7.631,ACTIVE,219.39,369.40,59.991,1461945603,"201051344001025","219011344069620",28.33,35.60,0,337.24,418.39,219.0,209.5,0.972,388329.5,388329.5,33274,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945622,446608.00
04/29/2016 12:00,2,7.615,ACTIVE,220.97,371.51,59.981,1461945603,"201051344000458","219011344069620",28.73,29.30,0,341.75,422.60,221.6,211.9,1.043,385295.7,385295.7,28678,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945623,446609.00
04/29/2016 12:00,2,7.732,ACTIVE,221.42,374.21,59.954,1461945603,"201051344000853","219011344069620",28.73,26.80,0,340.55,422.60,225.1,215.3,1.047,383742.8,383742.8,28272,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945624,446610.00
04/29/2016 12:00,2,7.559,ACTIVE,218.48,369.10,59.991,1461945603,"201051344000685","219011344069620",28.61,31.00,0,336.04,416.89,218.9,209.4,1.043,390270.3,390270.3,33104,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945625,446611.00
04/29/2016 12:00,2,7.506,ACTIVE,219.39,370.00,59.991,1461945603,"201051344000917","219011344069620",28.71,31.80,0,337.54,417.79,218.2,208.6,1.021,387260.9,387260.9,33108,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945626,446612.00
04/29/2016 12:00,2,7.516,ACTIVE,218.03,367.90,59.928,1461945603,"201051344001145","219011344069620",28.67,30.00,0,336.64,417.79,218.0,208.5,0.994,392445.4,392445.4,32965,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945627,446613.00
04/29/2016 12:00,2,7.619,ACTIVE,219.84,370.90,59.901,1461945603,"201051344000651","219011344069620",28.45,32.00,0,341.75,417.49,219.6,210.0,0.981,384497.9,384497.9,33330,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945628,446614.00
04/29/2016 12:00,2,7.160,ACTIVE,215.32,363.69,59.981,1461945603,"274151322000088","219011344069620",26.68,41.50,0,336.04,393.15,193.3,184.6,0.716,634172.9,634172.9,21894,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945629,446615.00
04/29/2016 12:00,2,4.723,ACTIVE,216.22,447.25,59.965,1461945603,"274151322000068","219011344069620",39.88,43.60,0,391.94,460.78,190.2,181.7,0.725,531133.6,531133.6,23304,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945630,446616.00
04/29/2016 12:00,2,7.598,ACTIVE,219.61,370.60,59.991,1461945603,"201051344001135","219011344069620",28.37,32.00,0,336.64,418.09,218.3,208.8,0.999,380760.9,380760.9,33283,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945631,446617.00
04/29/2016 12:00,2,7.740,ACTIVE,218.93,369.40,59.965,1461945603,"201051344000594","219011344069620",28.31,37.30,0,336.04,419.90,221.9,212.3,1.012,388658.9,388658.9,28718,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945632,446618.00
04/29/2016 12:00,2,7.730,ACTIVE,219.84,370.90,59.970,1461945603,"201051344001203","219011344069620",28.43,34.80,0,339.95,419.60,222.5,212.8,1.047,387414.0,387414.0,33283,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945632,446619.00
04/29/2016 12:00,2,7.188,ACTIVE,215.54,373.31,59.975,1461945603,"274151322000054","219011344069620",27.00,42.30,0,334.24,394.65,196.4,187.6,0.747,648040.0,648040.0,21921,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945633,446620.00
04/29/2016 12:00,2,7.744,ACTIVE,219.84,369.40,59.944,1461945603,"201051344000867","219011344069620",28.41,31.00,0,339.04,419.00,222.9,213.2,1.021,376605.7,376605.7,28723,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945634,446621.00
04/29/2016 12:00,2,7.627,ACTIVE,219.61,369.70,60.002,1461945603,"201051344001093","219011344069620",28.71,32.80,0,337.24,419.30,221.7,212.1,1.008,386228.7,386228.7,33156,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945635,446622.00
04/29/2016 12:00,2,7.732,ACTIVE,220.52,372.41,59.975,1461945603,"201051344000900","219011344069620",29.34,24.80,0,340.85,422.00,229.7,219.8,1.016,391999.4,391999.4,28104,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945637,446623.00
04/29/2016 12:00,2,7.580,ACTIVE,220.52,369.70,59.996,1461945603,"201051344000648","219011344069620",28.86,28.00,0,341.45,420.80,221.5,211.9,1.003,384507.5,384507.5,28412,0,0,0,L,1122011218,0,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945637,446624.00
04/29/2016 12:00,2,7.641,ACTIVE,220.74,372.41,60.007,1461945603,"201051344000569","219011344069620",29.40,26.00,0,340.55,420.50,227.5,217.6,1.039,393275.7,393275.7,28041,0,0,0,L,1122011218,0,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945638,446625.00
04/29/2016 12:00,2,7.691,ACTIVE,220.97,372.71,59.975,1461945603,"201051344000983","219011344069620",28.94,27.00,0,340.55,420.20,225.3,215.5,1.021,384881.5,384881.5,28509,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945639,446626.00
04/29/2016 12:00,2,7.688,ACTIVE,221.42,372.41,59.944,1461945603,"201051344001158","219011344069620",28.25,31.30,0,340.85,418.09,219.8,210.2,1.016,379572.8,379572.8,28774,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945640,446627.00
04/29/2016 12:00,2,7.609,ACTIVE,220.97,374.21,60.002,1461945603,"201051344000576","219011344069620",29.36,25.80,0,341.15,424.41,226.4,216.6,1.025,386398.5,386398.5,28186,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945641,446628.00
04/29/2016 12:00,2,7.215,ACTIVE,215.32,354.07,59.959,1461945603,"274151322000087","219011344069620",26.54,49.80,0,333.63,392.85,194.0,185.3,0.742,622069.1,622069.1,22000,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461945642,446629.00
04/29/2016 12:15,2,8.291,ACTIVE,222.10,374.81,59.991,1461946503,"201051344000645","219011344069620",28.71,29.00,0,340.85,427.41,241.0,230.7,1.061,386071.5,386071.5,28327,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946504,446630.00
04/29/2016 12:15,2,7.727,ACTIVE,216.22,356.78,59.991,1461946503,"274151322000085","219011344069620",25.82,44.00,0,336.04,396.15,202.2,193.2,0.769,650607.8,650607.8,21935,0,0,0,L,1151911521,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946505,446631.00
04/29/2016 12:15,2,8.367,ACTIVE,220.97,375.11,59.949,1461946503,"201051344000633","219011344069620",27.93,35.40,0,339.65,422.60,236.7,226.5,1.096,376996.1,376996.1,28794,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946506,446632.00
04/29/2016 12:15,2,8.291,ACTIVE,222.55,377.22,59.996,1461946503,"201051344000469","219011344069620",28.77,25.50,0,339.95,429.82,241.5,231.2,1.109,378270.4,378270.4,28737,0,0,0,L,1122011218,0,125.85,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946507,446633.00
04/29/2016 12:15,2,8.139,ACTIVE,219.16,371.81,59.981,1461946503,"201051344000646","219011344069620",27.95,36.50,0,337.54,423.20,230.2,220.3,1.061,382405.4,382405.4,33296,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946508,446634.00
04/29/2016 12:15,2,7.840,ACTIVE,216.22,385.33,60.018,1461946503,"274151322000052","219011344069620",27.57,48.30,0,334.24,400.66,218.8,209.2,0.857,661160.8,661160.8,22153,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946509,446635.00
04/29/2016 12:15,2,8.193,ACTIVE,220.52,372.41,59.981,1461946503,"201051344000585","219011344069620",28.21,35.20,0,340.25,421.70,234.1,224.0,1.056,388493.4,388493.4,33298,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946510,446636.00
04/29/2016 12:15,2,8.201,ACTIVE,218.93,371.81,59.991,1461946503,"201051344001230","219011344069620",28.17,35.60,0,334.24,422.90,234.0,223.9,1.074,386138.2,386138.2,33092,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946511,446637.00
04/29/2016 12:15,2,8.260,ACTIVE,220.52,372.41,59.970,1461946503,"201051344000582","219011344069620",27.69,32.20,0,339.04,423.50,231.7,221.7,1.030,379717.2,379717.2,33266,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946512,446638.00
04/29/2016 12:15,2,8.230,ACTIVE,219.16,371.51,59.954,1461946503,"201051344000955","219011344069620",27.77,35.20,0,339.65,422.60,231.4,221.5,1.083,391499.8,391499.8,33207,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946513,446639.00
04/29/2016 12:15,2,5.316,ACTIVE,216.00,409.68,59.975,1461946503,"274151322000094","219011344069620",38.05,45.50,0,391.34,461.98,204.7,195.7,0.791,531393.7,531393.7,23099,0,0,0,L,1151911521,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946513,446640.00
04/29/2016 12:15,2,8.258,ACTIVE,222.32,375.71,59.975,1461946503,"201051344000579","219011344069620",28.15,35.80,0,341.75,427.71,235.3,225.2,1.096,391931.6,391931.6,8810,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946514,446641.00
04/29/2016 12:15,2,8.287,ACTIVE,219.16,370.90,59.975,1461946503,"201051344000890","219011344069620",27.73,38.00,0,337.24,422.90,232.7,222.6,1.047,388650.9,388650.9,33229,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946515,446642.00
04/29/2016 12:15,2,8.240,ACTIVE,220.06,374.51,59.986,1461946503,"201051344000438","219011344069620",27.75,34.80,0,341.75,422.90,231.6,221.6,1.074,390810.0,390810.0,33234,0,0,0,L,1122011218,0,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946516,446643.00
04/29/2016 12:15,2,8.150,ACTIVE,219.61,371.21,59.975,1461946503,"201051344000417","219011344069620",27.57,38.80,0,341.75,422.00,227.6,217.7,1.065,383817.4,383817.4,33388,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946517,446644.00
04/29/2016 12:15,2,7.830,ACTIVE,215.54,361.29,59.981,1461946503,"274151322000083","219011344069620",27.35,50.80,0,335.14,398.56,216.8,207.4,0.871,655267.1,655267.1,22217,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946518,446645.00
04/29/2016 12:15,2,8.299,ACTIVE,217.13,380.22,59.975,1461946503,"274151322000076","219011344069620",27.89,48.30,0,336.04,406.37,234.3,224.2,0.919,697249.9,697249.9,22212,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946519,446646.00
04/29/2016 12:15,2,8.420,ACTIVE,220.74,374.21,59.981,1461946503,"201051344000868","219011344069620",28.33,27.80,0,339.95,424.71,241.5,231.1,1.083,377335.1,377335.1,28466,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946520,446647.00
04/29/2016 12:15,2,8.174,ACTIVE,216.22,363.39,60.007,1461946503,"274151322000095","219011344069620",28.07,50.00,0,334.84,402.77,232.0,222.0,0.871,690165.7,690165.7,22116,0,0,0,L,1151911521,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946521,446648.00
04/29/2016 12:15,2,8.412,ACTIVE,222.32,375.41,59.991,1461946503,"201051344000988","219011344069620",28.05,30.00,0,340.85,429.22,238.9,228.7,1.092,374690.0,374690.0,28758,0,0,0,L,1122011218,0,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946522,446649.00
04/29/2016 12:15,2,8.234,ACTIVE,220.29,374.51,59.975,1461946503,"201051344001025","219011344069620",28.27,36.50,0,341.15,423.81,235.6,225.5,1.047,388384.8,388384.8,33275,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946523,446650.00
04/29/2016 12:15,2,8.195,ACTIVE,222.10,376.01,59.986,1461946503,"201051344000458","219011344069620",28.86,29.80,0,341.45,428.31,239.4,229.2,1.127,385351.5,385351.5,28679,0,0,0,L,1122011218,0,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946524,446651.00
04/29/2016 12:15,2,8.387,ACTIVE,222.77,376.31,59.975,1461946503,"201051344000853","219011344069620",28.61,27.80,0,343.25,430.12,243.1,232.7,1.127,383799.6,383799.6,28273,0,0,0,L,1122011218,0,126.98,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946525,446652.00
04/29/2016 12:15,2,8.244,ACTIVE,218.93,370.30,59.986,1461946503,"201051344000685","219011344069620",27.95,32.60,0,341.75,422.60,233.5,223.4,1.109,390325.1,390325.1,33105,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946526,446653.00
04/29/2016 12:15,2,8.236,ACTIVE,220.29,370.00,59.954,1461946503,"201051344000917","219011344069620",28.07,32.80,0,340.25,422.90,234.1,224.0,1.105,387315.7,387315.7,33109,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946527,446654.00
04/29/2016 12:15,2,8.309,ACTIVE,219.16,370.90,59.981,1461946503,"201051344001145","219011344069620",27.69,31.80,0,341.45,423.81,233.1,223.0,1.061,392500.1,392500.1,32966,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946528,446655.00
04/29/2016 12:15,2,8.359,ACTIVE,221.19,374.51,59.996,1461946503,"201051344000651","219011344069620",27.59,33.30,0,339.34,422.60,233.6,223.5,1.047,384552.8,384552.8,33331,0,0,0,L,1122011218,0,126.75,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946529,446656.00
04/29/2016 12:15,2,7.760,ACTIVE,216.00,379.62,59.975,1461946503,"274151322000088","219011344069620",25.88,43.60,0,335.44,396.15,203.3,194.3,0.791,634221.0,634221.0,21895,0,0,0,L,1151911521,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946529,446657.00
04/29/2016 12:15,2,5.359,ACTIVE,217.35,405.77,59.986,1461946503,"274151322000068","219011344069620",37.45,45.50,0,391.94,467.09,203.0,194.0,0.778,531181.4,531181.4,23305,0,0,0,L,1151911521,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946530,446658.00
04/29/2016 12:15,2,8.262,ACTIVE,220.52,370.00,59.981,1461946503,"201051344001135","219011344069620",27.61,33.80,0,341.15,422.60,230.8,220.9,1.047,380815.3,380815.3,33284,0,0,0,L,1122011218,0,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946531,446659.00
04/29/2016 12:15,2,8.334,ACTIVE,219.84,370.60,59.981,1461946503,"201051344000594","219011344069620",28.09,38.80,0,340.25,424.71,237.2,227.0,1.078,388714.3,388714.3,28719,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946532,446660.00
04/29/2016 12:15,2,8.287,ACTIVE,220.74,373.01,59.975,1461946503,"201051344001203","219011344069620",28.25,36.00,0,340.55,423.50,237.0,226.9,1.087,387469.6,387469.6,33284,0,0,0,L,1122011218,0,126.53,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946533,446661.00
04/29/2016 12:15,2,7.785,ACTIVE,216.22,384.43,59.981,1461946503,"274151322000054","219011344069620",26.08,44.80,0,335.14,397.35,205.6,196.5,0.778,648088.6,648088.6,21922,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946534,446662.00
04/29/2016 12:15,2,8.404,ACTIVE,220.97,373.61,59.986,1461946503,"201051344000867","219011344069620",28.05,33.00,0,339.95,423.20,238.6,228.4,1.061,376661.4,376661.4,28724,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946535,446663.00
04/29/2016 12:15,2,8.242,ACTIVE,220.74,372.41,59.975,1461946503,"201051344001093","219011344069620",28.31,34.00,0,339.95,423.50,236.2,226.1,1.074,386284.0,386284.0,33157,0,0,0,L,1122011218,0,126.07,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946536,446664.00
04/29/2016 12:15,2,8.254,ACTIVE,221.64,376.31,59.938,1461946503,"201051344000900","219011344069620",29.34,25.80,0,339.65,429.82,245.2,234.7,1.083,392056.8,392056.8,28105,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946537,446665.00
04/29/2016 12:15,2,8.160,ACTIVE,221.42,375.71,59.981,1461946503,"201051344000648","219011344069620",28.67,30.00,0,340.25,427.41,236.7,226.5,1.061,384562.7,384562.7,28413,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946538,446666.00
04/29/2016 12:15,2,8.295,ACTIVE,221.87,374.81,59.981,1461946503,"201051344000569","219011344069620",28.92,27.80,0,339.65,428.61,242.9,232.6,1.109,393332.5,393332.5,28042,0,0,0,L,1122011218,0,125.85,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946539,446667.00
04/29/2016 12:15,2,8.309,ACTIVE,222.32,376.62,59.986,1461946503,"201051344000983","219011344069620",28.67,28.50,0,339.65,428.91,241.0,230.7,1.109,384937.7,384937.7,28510,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946540,446668.00
04/29/2016 12:15,2,8.408,ACTIVE,222.32,375.41,59.991,1461946503,"201051344001158","219011344069620",27.55,32.60,0,341.15,426.81,234.6,224.5,1.074,379627.6,379627.6,28775,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946540,446669.00
04/29/2016 12:15,2,8.346,ACTIVE,222.32,376.31,59.996,1461946503,"201051344000576","219011344069620",28.59,26.80,0,340.85,429.82,241.5,231.2,1.092,386455.0,386455.0,28187,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946541,446670.00
04/29/2016 12:15,2,7.732,ACTIVE,216.67,359.78,60.007,1461946503,"274151322000087","219011344069620",25.86,52.50,0,334.24,397.35,202.6,193.6,0.765,622117.0,622117.0,22001,0,0,0,L,1151911521,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461946542,446671.00
04/29/2016 12:30,2,8.518,ACTIVE,221.64,375.11,59.949,1461947403,"201051344000645","219011344069620",27.67,31.50,0,340.85,428.01,238.6,228.4,1.052,386128.5,386128.5,28328,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947404,446672.00
04/29/2016 12:30,2,7.846,ACTIVE,216.00,380.22,59.954,1461947403,"274151322000085","219011344069620",25.39,45.80,0,336.34,399.16,201.7,192.8,0.769,650655.7,650655.7,21936,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947405,446673.00
04/29/2016 12:30,2,8.428,ACTIVE,220.29,373.61,59.959,1461947403,"201051344000633","219011344069620",27.59,37.00,0,339.04,422.90,235.3,225.2,1.100,377052.2,377052.2,28795,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947406,446674.00
04/29/2016 12:30,2,8.465,ACTIVE,222.10,377.82,59.965,1461947403,"201051344000469","219011344069620",27.95,28.30,0,341.15,429.82,239.5,229.3,1.100,378327.8,378327.8,28738,0,0,0,L,1122011218,0,125.62,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947407,446675.00
04/29/2016 12:30,2,8.297,ACTIVE,218.93,371.81,59.959,1461947403,"201051344000646","219011344069620",27.61,38.00,0,336.64,424.11,231.9,221.9,1.074,382460.3,382460.3,33297,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947407,446676.00
04/29/2016 12:30,2,8.000,ACTIVE,216.00,359.18,59.965,1461947403,"274151322000052","219011344069620",27.35,49.80,0,334.24,403.67,221.7,212.1,0.862,661213.1,661213.1,22154,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947408,446677.00
04/29/2016 12:30,2,8.482,ACTIVE,220.52,374.51,59.975,1461947403,"201051344000585","219011344069620",27.25,37.50,0,339.65,422.30,234.1,224.0,1.074,388549.1,388549.1,33299,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947409,446678.00
04/29/2016 12:30,2,8.268,ACTIVE,218.71,371.21,59.970,1461947403,"201051344001230","219011344069620",28.01,36.80,0,335.14,423.20,234.3,224.3,1.078,386193.8,386193.8,33093,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947410,446679.00
04/29/2016 12:30,2,8.361,ACTIVE,220.52,373.01,59.954,1461947403,"201051344000582","219011344069620",27.37,34.30,0,339.65,424.11,231.7,221.7,1.030,379772.4,379772.4,33267,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947411,446680.00
04/29/2016 12:30,2,8.305,ACTIVE,219.16,370.90,59.928,1461947403,"201051344000955","219011344069620",27.77,37.30,0,338.14,422.90,233.5,223.5,1.092,391555.1,391555.1,33208,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947412,446681.00
04/29/2016 12:30,2,5.266,ACTIVE,216.00,421.40,59.970,1461947403,"274151322000094","219011344069620",38.61,46.60,0,385.93,459.87,206.0,196.9,0.809,531442.4,531442.4,23100,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947413,446682.00
04/29/2016 12:30,2,8.508,ACTIVE,222.32,376.01,59.965,1461947403,"201051344000579","219011344069620",27.23,38.00,0,343.85,428.31,234.6,224.5,1.083,391987.6,391987.6,8811,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947414,446683.00
04/29/2016 12:30,2,8.387,ACTIVE,218.93,371.51,59.996,1461947403,"201051344000890","219011344069620",27.41,39.80,0,336.34,423.50,232.8,222.7,1.047,388706.2,388706.2,33230,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947415,446684.00
04/29/2016 12:30,2,8.375,ACTIVE,219.84,372.41,59.965,1461947403,"201051344000438","219011344069620",27.51,37.30,0,340.25,423.50,233.5,223.4,1.092,390865.2,390865.2,33235,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947416,446685.00
04/29/2016 12:30,2,8.223,ACTIVE,219.16,370.60,59.970,1461947403,"201051344000417","219011344069620",27.43,40.00,0,341.75,422.00,228.4,218.6,1.074,383871.7,383871.7,33389,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947417,446686.00
04/29/2016 12:30,2,7.926,ACTIVE,215.54,367.00,59.986,1461947403,"274151322000083","219011344069620",27.35,51.50,0,335.14,399.46,219.5,210.0,0.862,655319.0,655319.0,22218,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947418,446687.00
04/29/2016 12:30,2,8.361,ACTIVE,216.67,375.11,59.981,1461947403,"274151322000076","219011344069620",28.03,51.30,0,336.94,409.08,237.0,226.9,0.928,697305.9,697305.9,22213,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947419,446688.00
04/29/2016 12:30,2,8.459,ACTIVE,220.29,374.81,59.954,1461947403,"201051344000868","219011344069620",27.97,30.00,0,338.74,424.71,239.5,229.3,1.069,377392.4,377392.4,28467,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947420,446689.00
04/29/2016 12:30,2,8.291,ACTIVE,215.54,367.00,59.975,1461947403,"274151322000095","219011344069620",28.01,52.00,0,333.03,403.37,235.1,224.9,0.888,690221.2,690221.2,22117,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947421,446690.00
04/29/2016 12:30,2,8.410,ACTIVE,222.10,378.12,59.965,1461947403,"201051344000988","219011344069620",27.75,32.80,0,345.66,429.22,236.5,226.4,1.078,374746.6,374746.6,28759,0,0,0,L,1122011218,0,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947422,446691.00
04/29/2016 12:30,2,8.541,ACTIVE,220.06,369.70,60.023,1461947403,"201051344001025","219011344069620",27.19,39.00,0,340.25,423.50,235.1,225.0,1.047,388440.9,388440.9,33276,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947423,446692.00
04/29/2016 12:30,2,8.426,ACTIVE,221.87,375.11,59.981,1461947403,"201051344000458","219011344069620",27.85,32.40,0,343.55,428.31,237.6,227.4,1.140,385408.4,385408.4,28680,0,0,0,L,1122011218,0,126.07,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947424,446693.00
04/29/2016 12:30,2,8.492,ACTIVE,222.10,377.52,59.975,1461947403,"201051344000853","219011344069620",28.11,29.30,0,346.56,430.42,241.8,231.4,1.118,383857.3,383857.3,28274,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947425,446694.00
04/29/2016 12:30,2,8.416,ACTIVE,218.71,372.41,59.975,1461947403,"201051344000685","219011344069620",27.57,34.50,0,337.24,423.50,235.0,224.9,1.118,390380.9,390380.9,33106,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947426,446695.00
04/29/2016 12:30,2,8.172,ACTIVE,220.06,371.51,59.981,1461947403,"201051344000917","219011344069620",28.21,35.00,0,339.95,423.50,233.4,223.3,1.087,387371.4,387371.4,33110,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947426,446696.00
04/29/2016 12:30,2,8.324,ACTIVE,218.71,370.00,59.938,1461947403,"201051344001145","219011344069620",27.81,33.80,0,339.04,423.20,234.4,224.3,1.092,392555.6,392555.6,32967,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947427,446697.00
04/29/2016 12:30,2,8.398,ACTIVE,220.52,373.31,59.981,1461947403,"201051344000651","219011344069620",27.45,35.80,0,340.25,422.30,233.5,223.4,1.047,384608.4,384608.4,33332,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947428,446698.00
04/29/2016 12:30,2,7.865,ACTIVE,215.77,375.71,59.965,1461947403,"274151322000088","219011344069620",25.60,46.20,0,335.44,396.45,203.9,194.9,0.765,634269.3,634269.3,21896,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947429,446699.00
04/29/2016 12:30,2,5.416,ACTIVE,216.90,410.28,59.986,1461947403,"274151322000068","219011344069620",37.53,47.00,0,386.23,461.08,205.8,196.8,0.787,531230.0,531230.0,23306,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947430,446700.00
04/29/2016 12:30,2,8.254,ACTIVE,220.06,370.90,59.986,1461947403,"201051344001135","219011344069620",27.71,35.80,0,340.85,422.90,231.4,221.4,1.052,380870.4,380870.4,33285,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947431,446701.00
04/29/2016 12:30,2,8.426,ACTIVE,219.39,374.81,59.975,1461947403,"201051344000594","219011344069620",27.69,40.80,0,338.74,424.71,236.2,226.1,1.083,388770.7,388770.7,28720,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947432,446702.00
04/29/2016 12:30,2,8.479,ACTIVE,220.29,371.51,59.970,1461947403,"201051344001203","219011344069620",27.49,38.00,0,339.65,423.81,235.9,225.8,1.083,387526.0,387526.0,33285,0,0,0,L,1122011218,0,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947433,446703.00
04/29/2016 12:30,2,7.932,ACTIVE,216.00,366.10,59.975,1461947403,"274151322000054","219011344069620",25.62,47.50,0,336.04,401.26,206.0,196.9,0.791,648137.5,648137.5,21923,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947434,446704.00
04/29/2016 12:30,2,8.391,ACTIVE,220.29,372.41,59.986,1461947403,"201051344000867","219011344069620",27.83,35.20,0,340.55,423.50,236.2,226.1,1.043,376718.0,376718.0,28725,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947435,446705.00
04/29/2016 12:30,2,8.289,ACTIVE,220.29,374.21,59.975,1461947403,"201051344001093","219011344069620",27.97,35.80,0,339.95,423.50,234.7,224.6,1.047,386340.1,386340.1,33158,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947435,446706.00
04/29/2016 12:30,2,8.461,ACTIVE,221.19,375.71,59.986,1461947403,"201051344000900","219011344069620",28.55,28.50,0,339.95,430.12,244.7,234.2,1.092,392115.2,392115.2,28106,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947436,446707.00
04/29/2016 12:30,2,8.387,ACTIVE,221.42,375.11,60.002,1461947403,"201051344000648","219011344069620",27.65,32.00,0,341.15,428.31,234.8,224.7,1.065,384618.9,384618.9,28414,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947437,446708.00
04/29/2016 12:30,2,8.428,ACTIVE,221.64,375.71,60.028,1461947403,"201051344000569","219011344069620",28.35,29.80,0,339.65,430.12,241.9,231.5,1.109,393390.2,393390.2,28043,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947438,446709.00
04/29/2016 12:30,2,8.430,ACTIVE,221.87,375.11,59.975,1461947403,"201051344000983","219011344069620",28.03,30.80,0,341.15,429.52,239.2,229.0,1.096,384994.9,384994.9,28511,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947439,446710.00
04/29/2016 12:30,2,8.490,ACTIVE,222.10,374.21,59.975,1461947403,"201051344001158","219011344069620",27.12,35.20,0,345.06,427.41,233.1,223.1,1.065,379683.3,379683.3,28776,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947440,446711.00
04/29/2016 12:30,2,8.402,ACTIVE,221.64,375.41,59.991,1461947403,"201051344000576","219011344069620",28.17,29.30,0,342.05,429.82,239.5,229.3,1.087,386512.2,386512.2,28188,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947441,446712.00
04/29/2016 12:30,2,7.865,ACTIVE,216.00,365.19,59.965,1461947403,"274151322000087","219011344069620",25.50,53.80,0,334.84,398.56,203.1,194.1,0.769,622165.2,622165.2,22002,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461947442,446713.00
04/29/2016 12:45,2,8.682,ACTIVE,221.87,375.71,59.981,1461948304,"201051344000645","219011344069620",26.98,34.00,0,341.15,428.31,237.0,226.9,1.052,386186.0,386186.0,28329,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948305,446714.00
04/29/2016 12:45,2,8.029,ACTIVE,216.22,368.20,59.959,1461948304,"274151322000085","219011344069620",24.97,48.00,0,336.34,396.45,202.8,193.8,0.773,650704.1,650704.1,21937,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948306,446715.00
04/29/2016 12:45,2,8.627,ACTIVE,220.74,375.11,60.002,1461948304,"201051344000633","219011344069620",27.12,38.60,0,338.74,423.50,236.8,226.7,1.105,377109.0,377109.0,28796,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948306,446716.00
04/29/2016 12:45,2,8.686,ACTIVE,222.55,375.71,59.970,1461948304,"201051344000469","219011344069620",27.06,30.00,0,340.85,430.12,238.1,227.9,1.092,378385.4,378385.4,28739,0,0,0,L,1122011218,0,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948307,446717.00
04/29/2016 12:45,2,8.549,ACTIVE,219.16,373.31,59.986,1461948304,"201051344000646","219011344069620",27.33,38.40,0,340.55,424.71,236.6,226.4,1.105,382516.4,382516.4,33298,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948308,446718.00
04/29/2016 12:45,2,8.068,ACTIVE,216.22,364.29,59.975,1461948304,"274151322000052","219011344069620",27.47,51.80,0,335.14,400.96,224.4,214.7,0.871,661266.2,661266.2,22155,0,0,0,L,1151911521,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948309,446719.00
04/29/2016 12:45,2,8.496,ACTIVE,220.52,372.41,60.028,1461948304,"201051344000585","219011344069620",27.69,38.40,0,339.65,422.90,238.2,228.0,1.100,388605.7,388605.7,33300,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948310,446720.00
04/29/2016 12:45,2,8.354,ACTIVE,218.71,370.90,60.007,1461948304,"201051344001230","219011344069620",28.11,37.80,0,334.84,424.41,237.7,227.5,1.087,386250.3,386250.3,33094,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948311,446721.00
04/29/2016 12:45,2,8.406,ACTIVE,220.52,374.51,59.965,1461948304,"201051344000582","219011344069620",27.77,36.00,0,338.74,424.41,236.3,226.1,1.056,379828.4,379828.4,33268,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948312,446722.00
04/29/2016 12:45,2,8.309,ACTIVE,219.39,373.01,59.981,1461948304,"201051344000955","219011344069620",28.33,38.20,0,341.75,425.01,238.4,228.2,1.114,391611.4,391611.4,33209,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948313,446723.00
04/29/2016 12:45,2,5.355,ACTIVE,216.00,414.49,59.965,1461948304,"274151322000094","219011344069620",38.39,48.00,0,385.93,456.57,208.8,199.6,0.804,531491.9,531491.9,23101,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948314,446724.00
04/29/2016 12:45,2,8.527,ALERT,222.55,376.01,59.981,1461948304,"201051344000579","219011344069620",27.55,40.00,0,314.10,428.91,238.1,227.9,1.109,392044.1,392044.1,8812,0,0,0,L,1122011218,0,126.30,126.07,0002,34,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948316,446725.00
04/29/2016 12:45,2,8.520,ACTIVE,218.93,370.90,59.975,1461948304,"201051344000890","219011344069620",27.45,40.40,0,337.84,424.41,236.9,226.8,1.074,388762.5,388762.5,33231,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948316,446726.00
04/29/2016 12:45,2,8.414,ACTIVE,219.84,371.51,60.002,1461948304,"201051344000438","219011344069620",27.97,37.50,0,340.55,425.01,238.2,228.0,1.105,390921.6,390921.6,33236,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948317,446727.00
04/29/2016 12:45,2,8.398,ACTIVE,219.39,371.21,59.996,1461948304,"201051344000417","219011344069620",27.37,40.20,0,341.75,423.20,232.6,222.6,1.092,383926.8,383926.8,33390,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948318,446728.00
04/29/2016 12:45,2,8.074,ACTIVE,215.77,385.33,59.959,1461948304,"274151322000083","219011344069620",27.15,54.30,0,333.63,400.36,221.9,212.3,0.875,655371.7,655371.7,22219,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948319,446729.00
04/29/2016 12:45,2,8.465,ACTIVE,216.90,388.64,59.959,1461948304,"274151322000076","219011344069620",27.97,52.00,0,335.74,408.18,239.6,229.3,0.941,697362.9,697362.9,22214,0,0,0,L,1151911521,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948320,446730.00
