ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 12:45,2,8.494,ACTIVE,220.52,370.30,59.965,1461948304,"201051344000868","219011344069620",27.73,31.80,0,339.34,425.31,238.4,228.2,1.065,377450.2,377450.2,28468,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948321,446731.00
04/29/2016 12:45,2,8.434,ACTIVE,216.00,350.47,59.970,1461948304,"274151322000095","219011344069620",27.87,53.80,0,333.93,404.57,237.7,227.5,0.862,690277.7,690277.7,22118,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948322,446732.00
04/29/2016 12:45,2,8.580,ACTIVE,222.32,375.71,59.970,1461948304,"201051344000988","219011344069620",27.15,34.80,0,342.65,429.52,235.9,225.8,1.047,374803.6,374803.6,28760,0,0,0,L,1122011218,0,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948323,446733.00
04/29/2016 12:45,2,8.656,ACTIVE,220.29,371.51,59.954,1461948304,"201051344001025","219011344069620",27.27,39.30,0,340.55,425.01,239.2,229.0,1.069,388497.8,388497.8,33277,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948324,446734.00
04/29/2016 12:45,2,8.477,ACTIVE,222.32,373.61,59.970,1461948304,"201051344000458","219011344069620",27.63,34.80,0,341.75,428.91,237.2,227.0,1.118,385465.6,385465.6,28681,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948325,446735.00
04/29/2016 12:45,2,8.674,ACTIVE,222.55,375.71,59.965,1461948304,"201051344000853","219011344069620",27.25,32.20,0,346.26,431.32,239.4,229.2,1.127,383915.4,383915.4,28275,0,0,0,L,1122011218,0,126.75,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948325,446736.00
04/29/2016 12:45,2,8.502,ACTIVE,218.93,373.91,59.965,1461948304,"201051344000685","219011344069620",27.87,35.40,0,341.15,424.71,240.0,229.7,1.149,390437.6,390437.6,33107,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948326,446737.00
04/29/2016 12:45,2,8.545,ACTIVE,220.29,371.81,59.965,1461948304,"201051344000917","219011344069620",27.53,35.80,0,339.65,424.11,238.3,228.0,1.118,387428.0,387428.0,33111,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948327,446738.00
04/29/2016 12:45,2,8.447,ACTIVE,218.93,371.81,59.975,1461948304,"201051344001145","219011344069620",27.93,33.80,0,341.15,424.71,239.2,228.9,1.087,392612.1,392612.1,32968,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948328,446739.00
04/29/2016 12:45,2,8.531,ACTIVE,220.74,375.41,59.965,1461948304,"201051344000651","219011344069620",27.55,37.00,0,339.34,423.50,238.0,227.8,1.078,384665.0,384665.0,33333,0,0,0,L,1122011218,0,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948329,446740.00
04/29/2016 12:45,2,8.039,ACTIVE,216.22,358.58,59.959,1461948304,"274151322000088","219011344069620",25.29,47.50,0,335.44,396.75,205.9,196.8,0.782,634318.2,634318.2,21897,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948330,446741.00
04/29/2016 12:45,2,5.361,ACTIVE,217.13,432.22,59.975,1461948304,"274151322000068","219011344069620",38.55,47.00,0,387.14,460.47,209.4,200.2,0.791,531279.4,531279.4,23307,0,0,0,L,1151911521,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948331,446742.00
04/29/2016 12:45,2,8.477,ACTIVE,220.29,371.21,59.981,1461948304,"201051344001135","219011344069620",27.55,36.80,0,340.85,424.41,236.3,226.2,1.092,380926.4,380926.4,33286,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948332,446743.00
04/29/2016 12:45,2,8.594,ACTIVE,219.84,373.31,59.981,1461948304,"201051344000594","219011344069620",27.59,43.20,0,339.04,425.91,240.2,230.0,1.096,388827.9,388827.9,28721,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948333,446744.00
04/29/2016 12:45,2,8.570,ACTIVE,220.52,373.01,59.970,1461948304,"201051344001203","219011344069620",27.63,38.80,0,340.55,425.01,239.8,229.5,1.109,387583.2,387583.2,33286,0,0,0,L,1122011218,0,126.53,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948334,446745.00
04/29/2016 12:45,2,8.035,ACTIVE,216.00,379.32,59.975,1461948304,"274151322000054","219011344069620",25.49,49.00,0,334.54,398.26,207.4,198.3,0.791,648186.9,648186.9,21924,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948334,446746.00
04/29/2016 12:45,2,8.600,ACTIVE,220.74,374.81,59.970,1461948304,"201051344000867","219011344069620",27.29,36.80,0,340.25,424.41,237.7,227.5,1.083,376775.1,376775.1,28726,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948336,446747.00
04/29/2016 12:45,2,8.420,ACTIVE,220.52,375.11,59.975,1461948304,"201051344001093","219011344069620",27.91,36.00,0,339.34,424.71,238.0,227.8,1.078,386397.0,386397.0,33159,0,0,0,L,1122011218,0,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948337,446748.00
04/29/2016 12:45,2,8.574,ACTIVE,221.64,375.71,59.975,1461948304,"201051344000900","219011344069620",28.05,31.00,0,339.65,430.42,243.5,233.1,1.083,392174.0,392174.0,28107,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948338,446749.00
04/29/2016 12:45,2,8.498,ACTIVE,221.42,374.51,59.965,1461948304,"201051344000648","219011344069620",27.35,34.30,0,340.25,428.01,235.3,225.2,1.065,384675.6,384675.6,28415,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948339,446750.00
04/29/2016 12:45,2,8.564,ACTIVE,221.87,373.91,59.970,1461948304,"201051344000569","219011344069620",27.67,31.50,0,339.65,429.82,239.8,229.6,1.096,393448.3,393448.3,28044,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948340,446751.00
04/29/2016 12:45,2,8.518,ACTIVE,222.10,376.01,59.975,1461948304,"201051344000983","219011344069620",27.65,33.30,0,340.25,429.82,238.5,228.3,1.096,385052.5,385052.5,28512,0,0,0,L,1122011218,0,126.30,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948341,446752.00
04/29/2016 12:45,2,8.576,ACTIVE,222.32,376.92,59.975,1461948304,"201051344001158","219011344069620",26.90,37.30,0,341.15,427.71,233.7,223.6,1.083,379739.5,379739.5,28777,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948342,446753.00
04/29/2016 12:45,2,8.631,ACTIVE,222.10,377.22,59.975,1461948304,"201051344000576","219011344069620",27.23,31.50,0,341.15,430.42,238.0,227.8,1.074,386570.0,386570.0,28189,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948343,446754.00
04/29/2016 12:45,2,7.984,ACTIVE,216.00,356.78,59.991,1461948304,"274151322000087","219011344069620",25.35,55.80,0,331.53,398.26,204.8,195.7,0.778,622214.0,622214.0,22003,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461948343,446755.00
04/29/2016 13:00,2,8.660,ACTIVE,222.32,376.01,59.954,1461949203,"201051344000645","219011344069620",27.71,35.40,0,342.95,429.82,243.2,232.8,1.078,386243.5,386243.5,28330,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949204,446756.00
04/29/2016 13:00,2,8.143,ACTIVE,216.67,380.22,59.954,1461949203,"274151322000085","219011344069620",24.91,49.80,0,336.94,399.76,205.3,196.2,0.787,650752.8,650752.8,21938,0,0,0,L,1151911521,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949205,446757.00
04/29/2016 13:00,2,8.750,ACTIVE,220.97,375.11,59.965,1461949203,"201051344000633","219011344069620",27.15,40.80,0,339.65,424.71,240.4,230.1,1.123,377166.1,377166.1,28797,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949206,446758.00
04/29/2016 13:00,2,8.670,ACTIVE,222.55,378.12,59.949,1461949203,"201051344000469","219011344069620",27.99,30.80,0,346.56,431.02,245.8,235.3,1.127,378443.2,378443.2,28740,0,0,0,L,1122011218,0,125.85,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949207,446759.00
04/29/2016 13:00,2,8.547,ACTIVE,219.39,373.61,59.970,1461949203,"201051344000646","219011344069620",27.55,39.80,0,340.25,425.31,238.5,228.3,1.100,382573.1,382573.1,33299,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949208,446760.00
04/29/2016 13:00,2,8.162,ACTIVE,216.00,379.62,59.970,1461949203,"274151322000052","219011344069620",27.15,53.00,0,335.44,405.77,224.3,214.6,0.879,661319.8,661319.8,22156,0,0,0,L,1151911521,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949209,446761.00
04/29/2016 13:00,2,8.670,ACTIVE,220.74,372.11,59.933,1461949203,"201051344000585","219011344069620",27.65,39.00,0,339.34,424.11,242.7,232.3,1.118,388663.1,388663.1,33301,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949210,446762.00
04/29/2016 13:00,2,8.609,ACTIVE,218.71,370.60,59.970,1461949203,"201051344001230","219011344069620",27.47,39.00,0,336.64,425.01,239.6,229.3,1.096,386307.3,386307.3,33095,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949211,446763.00
04/29/2016 13:00,2,8.508,ACTIVE,220.74,371.81,59.991,1461949203,"201051344000582","219011344069620",27.69,36.50,0,338.44,425.91,238.6,228.3,1.074,379885.1,379885.1,33269,0,0,0,L,1122011218,0,126.07,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949212,446764.00
04/29/2016 13:00,2,8.645,ACTIVE,219.39,373.01,59.996,1461949203,"201051344000955","219011344069620",27.27,38.40,0,341.45,425.01,238.7,228.5,1.096,391668.4,391668.4,33210,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949213,446765.00
04/29/2016 13:00,2,5.521,ACTIVE,216.22,422.30,59.965,1461949203,"274151322000094","219011344069620",37.65,48.00,0,387.44,457.47,209.4,200.2,0.809,531542.0,531542.0,23102,0,0,0,L,1151911521,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949214,446766.00
04/29/2016 13:00,2,8.654,ACTIVE,222.55,375.11,59.965,1461949203,"201051344000579","219011344069620",27.47,41.00,0,346.56,429.22,240.7,230.3,1.131,392101.2,392101.2,8814,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949214,446767.00
04/29/2016 13:00,2,8.543,ACTIVE,219.39,373.01,59.991,1461949203,"201051344000890","219011344069620",27.65,41.50,0,340.85,425.01,239.2,229.0,1.092,388819.3,388819.3,33232,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949215,446768.00
04/29/2016 13:00,2,8.629,ACTIVE,220.06,373.61,59.975,1461949203,"201051344000438","219011344069620",27.23,38.40,0,339.95,425.31,238.1,227.9,1.109,390978.3,390978.3,33237,0,0,0,L,1122011218,0,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949216,446769.00
04/29/2016 13:00,2,8.412,ACTIVE,219.39,370.30,59.959,1461949203,"201051344000417","219011344069620",27.51,41.30,0,341.75,423.81,234.0,223.9,1.109,383982.6,383982.6,33391,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949217,446770.00
04/29/2016 13:00,2,8.148,ACTIVE,216.00,381.12,59.965,1461949203,"274151322000083","219011344069620",27.04,54.80,0,333.93,400.66,222.9,213.2,0.879,655424.8,655424.8,22220,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949218,446771.00
04/29/2016 13:00,2,8.650,ACTIVE,216.90,357.08,59.954,1461949203,"274151322000076","219011344069620",27.51,53.30,0,336.94,410.58,240.9,230.6,0.950,697420.3,697420.3,22215,0,0,0,L,1151911521,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949219,446772.00
04/29/2016 13:00,2,8.693,ACTIVE,220.74,373.91,59.981,1461949203,"201051344000868","219011344069620",27.95,33.00,0,339.34,425.91,246.2,235.7,1.100,377508.1,377508.1,28469,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949220,446773.00
04/29/2016 13:00,2,8.555,ACTIVE,216.22,377.82,59.938,1461949203,"274151322000095","219011344069620",27.51,54.80,0,333.93,404.87,238.2,228.0,0.893,690334.7,690334.7,22119,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949221,446774.00
04/29/2016 13:00,2,8.775,ACTIVE,222.55,376.31,59.970,1461949203,"201051344000988","219011344069620",27.23,36.30,0,345.66,430.72,242.0,231.7,1.105,374860.6,374860.6,28761,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949222,446775.00
04/29/2016 13:00,2,8.699,ACTIVE,220.52,372.11,59.959,1461949203,"201051344001025","219011344069620",27.61,40.60,0,339.65,425.91,243.2,232.8,1.078,388555.3,388555.3,33278,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949223,446776.00
04/29/2016 13:00,2,8.680,ACTIVE,222.55,377.52,59.975,1461949203,"201051344000458","219011344069620",27.65,36.00,0,344.76,430.12,242.9,232.5,1.136,385523.0,385523.0,28682,0,0,0,L,1122011218,0,126.53,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949224,446777.00
04/29/2016 13:00,2,8.648,ACTIVE,223.00,380.82,59.970,1461949203,"201051344000853","219011344069620",28.15,33.80,0,345.66,431.62,246.4,235.9,1.123,383973.4,383973.4,28276,0,0,0,L,1122011218,0,126.98,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949225,446778.00
04/29/2016 13:00,2,8.611,ACTIVE,219.16,373.91,59.981,1461949203,"201051344000685","219011344069620",27.57,36.00,0,341.45,425.31,240.5,230.2,1.149,390494.8,390494.8,33108,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949226,446779.00
04/29/2016 13:00,2,8.480,ACTIVE,220.29,370.90,59.970,1461949203,"201051344000917","219011344069620",28.01,36.00,0,339.65,424.71,240.5,230.2,1.118,387485.2,387485.2,33112,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949226,446780.00
04/29/2016 13:00,2,8.549,ACTIVE,219.16,371.81,59.965,1461949203,"201051344001145","219011344069620",27.69,34.50,0,340.85,425.01,239.6,229.3,1.118,392669.1,392669.1,32969,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949227,446781.00
04/29/2016 13:00,2,8.512,ACTIVE,220.97,374.51,59.996,1461949203,"201051344000651","219011344069620",27.89,37.80,0,339.34,424.41,240.1,229.8,1.078,384722.0,384722.0,33334,0,0,0,L,1122011218,0,126.53,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949228,446782.00
04/29/2016 13:00,2,8.066,ACTIVE,216.67,363.99,59.970,1461949203,"274151322000088","219011344069620",25.37,49.00,0,335.74,397.66,207.1,198.0,0.773,634367.5,634367.5,21898,0,0,0,L,1151911521,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949229,446783.00
04/29/2016 13:00,2,5.357,ACTIVE,217.35,436.73,59.970,1461949203,"274151322000068","219011344069620",38.61,49.30,0,386.23,456.57,208.9,199.7,0.800,531329.4,531329.4,23308,0,0,0,L,1151911521,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949230,446784.00
04/29/2016 13:00,2,8.646,ACTIVE,220.52,374.81,59.928,1461949203,"201051344001135","219011344069620",27.27,38.00,0,339.34,424.11,238.9,228.7,1.105,380983.1,380983.1,33287,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949231,446785.00
04/29/2016 13:00,2,8.699,ACTIVE,220.06,372.41,59.981,1461949203,"201051344000594","219011344069620",27.55,43.20,0,338.44,425.91,242.9,232.5,1.078,388885.6,388885.6,28722,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949232,446786.00
04/29/2016 13:00,2,8.695,ACTIVE,220.74,374.51,59.970,1461949203,"201051344001203","219011344069620",27.67,39.30,0,340.85,425.91,243.6,233.2,1.127,387640.8,387640.8,33287,0,0,0,L,1122011218,0,126.53,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949233,446787.00
04/29/2016 13:00,2,8.174,ACTIVE,216.22,364.59,59.959,1461949203,"274151322000054","219011344069620",25.39,50.00,0,335.74,398.86,210.1,200.9,0.795,648236.6,648236.6,21925,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949234,446788.00
04/29/2016 13:00,2,8.660,ACTIVE,220.97,370.60,59.965,1461949203,"201051344000867","219011344069620",27.71,38.80,0,339.95,424.11,242.9,232.5,1.096,376832.6,376832.6,28727,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949235,446789.00
04/29/2016 13:00,2,8.393,ACTIVE,220.74,373.31,59.933,1461949203,"201051344001093","219011344069620",28.41,36.50,0,338.74,425.31,241.6,231.2,1.065,386454.3,386454.3,33160,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949236,446790.00
04/29/2016 13:00,2,8.668,ACTIVE,221.87,376.62,60.012,1461949203,"201051344000900","219011344069620",28.45,31.50,0,340.85,431.92,249.5,238.9,1.105,392233.0,392233.0,28108,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949237,446791.00
04/29/2016 13:00,2,8.621,ACTIVE,221.64,374.51,59.996,1461949203,"201051344000648","219011344069620",27.47,35.80,0,342.95,430.12,239.8,229.5,1.083,384732.4,384732.4,28416,0,0,0,L,1122011218,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949238,446792.00
04/29/2016 13:00,2,8.711,ACTIVE,222.10,375.11,59.975,1461949203,"201051344000569","219011344069620",27.87,32.80,0,341.15,431.32,245.7,235.2,1.118,393506.3,393506.3,28045,0,0,0,L,1122011218,0,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949239,446793.00
04/29/2016 13:00,2,8.609,ACTIVE,222.32,376.92,59.970,1461949203,"201051344000983","219011344069620",28.03,34.80,0,342.95,430.72,244.2,233.7,1.123,385110.2,385110.2,28513,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949239,446794.00
04/29/2016 13:00,2,8.555,ACTIVE,222.32,374.81,59.954,1461949203,"201051344001158","219011344069620",27.49,38.60,0,346.86,430.12,238.2,228.0,1.100,379795.9,379795.9,28778,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949240,446795.00
04/29/2016 13:00,2,8.686,ACTIVE,222.32,377.22,59.975,1461949203,"201051344000576","219011344069620",27.75,33.00,0,346.86,430.72,243.9,233.5,1.100,386627.6,386627.6,28190,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949241,446796.00
04/29/2016 13:00,2,8.041,ACTIVE,216.45,361.59,59.944,1461949203,"274151322000087","219011344069620",25.39,57.00,0,334.54,400.06,206.5,197.4,0.787,622263.1,622263.1,22004,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461949242,446797.00
04/29/2016 13:15,2,8.764,ACTIVE,222.10,374.51,59.959,1461950103,"201051344000645","219011344069620",26.74,38.80,0,341.75,429.22,237.2,227.0,1.052,386300.7,386300.7,28331,0,0,0,L,1122011218,0,126.53,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950104,446798.00
04/29/2016 13:15,2,8.119,ACTIVE,216.67,379.92,59.954,1461950103,"274151322000085","219011344069620",24.61,51.30,0,336.64,397.05,202.3,193.4,0.778,650801.5,650801.5,21939,0,0,0,L,1151911521,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950105,446799.00
04/29/2016 13:15,2,8.727,ACTIVE,220.97,373.61,59.965,1461950103,"201051344000633","219011344069620",26.96,42.00,0,339.34,424.41,238.1,227.9,1.109,377223.3,377223.3,28798,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950106,446800.00
04/29/2016 13:15,2,8.594,ACTIVE,222.77,376.01,59.944,1461950103,"201051344000469","219011344069620",27.33,33.80,0,342.35,431.32,237.7,227.5,1.087,378500.6,378500.6,28741,0,0,0,L,1122011218,0,126.07,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950107,446801.00
04/29/2016 13:15,2,8.516,ACTIVE,219.39,373.31,59.970,1461950103,"201051344000646","219011344069620",27.49,39.00,0,340.25,425.91,237.0,226.8,1.105,382630.0,382630.0,33300,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950107,446802.00
04/29/2016 13:15,2,8.234,ACTIVE,216.90,360.38,59.965,1461950103,"274151322000052","219011344069620",26.90,53.50,0,334.84,405.47,224.3,214.6,0.875,661373.8,661373.8,22157,0,0,0,L,1151911521,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950108,446803.00
04/29/2016 13:15,2,8.660,ACTIVE,220.97,373.61,59.959,1461950103,"201051344000585","219011344069620",27.29,39.50,0,339.34,425.01,239.4,229.1,1.096,388720.6,388720.6,33302,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950109,446804.00
04/29/2016 13:15,2,8.506,ACTIVE,218.93,368.80,59.938,1461950103,"201051344001230","219011344069620",27.61,39.00,0,335.44,425.31,237.8,227.6,1.083,386364.5,386364.5,33096,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950110,446805.00
04/29/2016 13:15,2,8.594,ACTIVE,220.97,375.41,59.991,1461950103,"201051344000582","219011344069620",27.19,38.00,0,338.74,425.91,236.8,226.6,1.061,379941.9,379941.9,33270,0,0,0,L,1122011218,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950111,446806.00
04/29/2016 13:15,2,8.588,ACTIVE,219.61,373.31,59.949,1461950103,"201051344000955","219011344069620",27.45,39.50,0,341.15,425.61,238.8,228.5,1.109,391725.8,391725.8,33211,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950112,446807.00
04/29/2016 13:15,2,5.525,ACTIVE,216.67,423.50,59.954,1461950103,"274151322000094","219011344069620",37.45,50.60,0,386.23,456.57,209.2,200.0,0.818,531592.2,531592.2,23103,0,0,0,L,1151911521,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950113,446808.00
04/29/2016 13:15,2,8.639,ACTIVE,222.77,375.41,59.959,1461950103,"201051344000579","219011344069620",27.45,41.50,0,342.65,430.72,240.3,230.0,1.114,392158.7,392158.7,8815,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950114,446809.00
04/29/2016 13:15,2,8.633,ACTIVE,219.39,371.51,59.965,1461950103,"201051344000890","219011344069620",27.14,41.50,0,341.15,425.61,237.1,227.0,1.065,388876.3,388876.3,33233,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950115,446810.00
04/29/2016 13:15,2,8.559,ACTIVE,220.06,371.81,59.981,1461950103,"201051344000438","219011344069620",27.49,39.80,0,340.55,426.21,238.2,228.0,1.100,391035.6,391035.6,33238,0,0,0,L,1122011218,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950116,446811.00
04/29/2016 13:15,2,8.525,ACTIVE,219.61,371.21,59.954,1461950103,"201051344000417","219011344069620",27.00,41.00,0,340.85,424.41,233.1,223.0,1.087,384038.6,384038.6,33392,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950116,446812.00
04/29/2016 13:15,2,8.199,ACTIVE,215.77,371.51,59.949,1461950103,"274151322000083","219011344069620",26.80,55.80,0,334.24,400.96,222.3,212.7,0.875,655478.3,655478.3,22221,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950117,446813.00
04/29/2016 13:15,2,8.670,ACTIVE,216.67,366.10,59.959,1461950103,"274151322000076","219011344069620",27.35,54.30,0,336.34,409.98,239.9,229.6,0.946,697478.1,697478.1,22216,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950119,446814.00
04/29/2016 13:15,2,8.729,ACTIVE,220.74,374.81,59.965,1461950103,"201051344000868","219011344069620",27.08,36.30,0,339.04,425.31,239.2,229.0,1.078,377565.7,377565.7,28470,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950120,446815.00
04/29/2016 13:15,2,8.549,ACTIVE,216.00,364.29,59.954,1461950103,"274151322000095","219011344069620",27.43,56.30,0,333.93,404.87,237.4,227.3,0.902,690391.9,690391.9,22120,0,0,0,L,1151911521,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950121,446816.00
04/29/2016 13:15,2,8.793,ACTIVE,222.55,376.01,59.954,1461950103,"201051344000988","219011344069620",26.44,38.60,0,342.05,430.12,235.5,225.3,1.065,374917.4,374917.4,28762,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950122,446817.00
04/29/2016 13:15,2,8.684,ACTIVE,220.74,372.71,59.959,1461950103,"201051344001025","219011344069620",27.25,40.60,0,339.95,425.61,239.5,229.3,1.056,388613.0,388613.0,33279,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950123,446818.00
04/29/2016 13:15,2,8.629,ACTIVE,222.32,376.92,59.959,1461950103,"201051344000458","219011344069620",27.12,38.60,0,341.75,430.12,236.9,226.8,1.114,385580.3,385580.3,28683,0,0,0,L,1122011218,0,126.53,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950124,446819.00
04/29/2016 13:15,2,8.627,ACTIVE,222.77,376.31,59.949,1461950103,"201051344000853","219011344069620",27.31,35.80,0,346.26,431.02,238.5,228.3,1.092,384031.1,384031.1,28277,0,0,0,L,1122011218,0,126.98,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950124,446820.00
04/29/2016 13:15,2,8.678,ACTIVE,219.16,372.41,59.944,1461950103,"201051344000685","219011344069620",27.33,37.00,0,341.45,426.21,240.2,229.9,1.145,390552.6,390552.6,33109,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950125,446821.00
04/29/2016 13:15,2,8.604,ACTIVE,220.52,371.21,59.949,1461950103,"201051344000917","219011344069620",27.41,38.20,0,338.74,424.41,238.9,228.6,1.100,387542.6,387542.6,33113,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950126,446822.00
04/29/2016 13:15,2,8.559,ACTIVE,219.16,371.21,59.970,1461950103,"201051344001145","219011344069620",27.59,36.80,0,340.25,425.91,239.1,228.9,1.092,392726.7,392726.7,32970,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950127,446823.00
04/29/2016 13:15,2,8.648,ACTIVE,220.97,374.21,59.949,1461950103,"201051344000651","219011344069620",27.21,39.50,0,339.34,423.81,238.4,228.2,1.069,384779.3,384779.3,33335,0,0,0,L,1122011218,0,126.53,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950128,446824.00
04/29/2016 13:15,2,8.098,ACTIVE,216.22,366.10,59.975,1461950103,"274151322000088","219011344069620",25.13,49.80,0,335.74,397.35,205.8,196.7,0.773,634417.0,634417.0,21899,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950129,446825.00
04/29/2016 13:15,2,5.420,ACTIVE,217.35,434.63,59.938,1461950103,"274151322000068","219011344069620",38.11,49.00,0,383.53,455.97,209.2,200.0,0.800,531379.7,531379.7,23309,0,0,0,L,1151911521,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950130,446826.00
04/29/2016 13:15,2,8.652,ACTIVE,220.52,372.71,59.970,1461950103,"201051344001135","219011344069620",27.02,38.80,0,339.65,424.71,236.6,226.5,1.100,381040.0,381040.0,33288,0,0,0,L,1122011218,0,125.85,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950131,446827.00
04/29/2016 13:15,2,8.760,ACTIVE,220.06,375.11,59.949,1461950103,"201051344000594","219011344069620",27.27,44.80,0,338.74,427.11,241.9,231.6,1.114,388943.7,388943.7,28723,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950132,446828.00
04/29/2016 13:15,2,8.666,ACTIVE,220.52,373.01,59.954,1461950103,"201051344001203","219011344069620",27.39,40.00,0,340.25,425.61,240.3,230.0,1.105,387698.6,387698.6,33288,0,0,0,L,1122011218,0,126.53,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950133,446829.00
04/29/2016 13:15,2,8.121,ACTIVE,216.45,364.29,59.954,1461950103,"274151322000054","219011344069620",25.23,51.50,0,335.74,398.86,207.4,198.2,0.778,648286.5,648286.5,21926,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950134,446830.00
04/29/2016 13:15,2,8.598,ACTIVE,220.74,372.11,59.959,1461950103,"201051344000867","219011344069620",27.37,41.80,0,339.65,424.41,238.1,227.9,1.078,376889.8,376889.8,28728,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950135,446831.00
04/29/2016 13:15,2,8.477,ACTIVE,220.74,371.51,59.954,1461950103,"201051344001093","219011344069620",27.83,37.50,0,339.65,425.01,238.7,228.4,1.065,386511.5,386511.5,33161,0,0,0,L,1122011218,0,125.85,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950135,446832.00
04/29/2016 13:15,2,8.676,ACTIVE,221.87,374.51,59.938,1461950103,"201051344000900","219011344069620",27.73,35.20,0,340.85,431.32,243.6,233.1,1.074,392291.6,392291.6,28109,0,0,0,L,1122011218,0,126.30,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950136,446833.00
04/29/2016 13:15,2,8.543,ACTIVE,221.64,375.41,59.965,1461950103,"201051344000648","219011344069620",27.29,38.80,0,341.75,428.91,236.0,225.9,1.074,384789.2,384789.2,28417,0,0,0,L,1122011218,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950137,446834.00
04/29/2016 13:15,2,8.709,ACTIVE,222.10,375.11,59.954,1461950103,"201051344000569","219011344069620",27.10,35.20,0,339.65,430.12,238.9,228.7,1.096,393563.8,393563.8,28046,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950138,446835.00
04/29/2016 13:15,2,8.699,ACTIVE,222.32,375.71,59.975,1461950103,"201051344000983","219011344069620",27.02,37.30,0,340.55,430.12,237.9,227.7,1.087,385167.6,385167.6,28514,0,0,0,L,1122011218,0,126.53,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950139,446836.00
04/29/2016 13:15,2,8.586,ACTIVE,222.32,374.51,59.965,1461950103,"201051344001158","219011344069620",27.04,40.80,0,340.85,428.61,234.9,224.8,1.078,379852.4,379852.4,28779,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950140,446837.00
04/29/2016 13:15,2,8.609,ACTIVE,222.32,375.71,59.959,1461950103,"201051344000576","219011344069620",27.25,37.00,0,341.15,430.42,237.6,227.4,1.078,386684.9,386684.9,28191,0,0,0,L,1122011218,0,126.30,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950141,446838.00
04/29/2016 13:15,2,8.127,ACTIVE,216.45,382.03,59.996,1461950103,"274151322000087","219011344069620",24.87,57.00,0,333.93,399.16,204.5,195.4,0.765,622312.2,622312.2,22005,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461950142,446839.00
04/29/2016 13:30,2,8.781,ACTIVE,222.32,377.52,59.954,1461951004,"201051344000645","219011344069620",27.87,37.00,0,342.65,431.02,247.7,237.1,1.100,386358.9,386358.9,28332,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951005,446840.00
04/29/2016 13:30,2,8.086,ACTIVE,216.45,359.78,59.965,1461951004,"274151322000085","219011344069620",25.27,51.30,0,336.94,400.06,206.7,197.5,0.787,650850.2,650850.2,21940,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951006,446841.00
04/29/2016 13:30,2,8.695,ACTIVE,220.97,376.01,60.012,1461951004,"201051344000633","219011344069620",27.73,42.00,0,339.65,424.71,244.2,233.8,1.131,377280.9,377280.9,28799,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951007,446842.00
04/29/2016 13:30,2,8.680,ACTIVE,222.77,379.02,59.970,1461951004,"201051344000469","219011344069620",28.55,30.80,0,342.05,432.82,250.9,240.3,1.153,378559.4,378559.4,28742,0,0,0,L,1122011218,0,126.07,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951007,446843.00
04/29/2016 13:30,2,8.715,ACTIVE,219.61,373.01,60.002,1461951004,"201051344000646","219011344069620",27.17,40.40,0,340.55,425.91,239.8,229.5,1.127,382686.9,382686.9,33301,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951008,446844.00
04/29/2016 13:30,2,8.229,ACTIVE,216.45,371.81,60.002,1461951004,"274151322000052","219011344069620",26.96,56.30,0,334.84,405.47,224.3,214.6,0.866,661427.1,661427.1,22158,0,0,0,L,1151911521,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951009,446845.00
04/29/2016 13:30,2,8.703,ACTIVE,220.97,374.81,59.970,1461951004,"201051344000585","219011344069620",27.99,38.80,0,339.04,424.71,246.7,236.2,1.136,388778.7,388778.7,33303,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951010,446846.00
04/29/2016 13:30,2,8.564,ACTIVE,219.39,373.61,59.949,1461951004,"201051344001230","219011344069620",27.93,39.80,0,336.64,425.31,242.1,231.8,1.109,386421.8,386421.8,33097,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951011,446847.00
04/29/2016 13:30,2,8.529,ACTIVE,220.97,373.61,59.991,1461951004,"201051344000582","219011344069620",27.85,37.30,0,339.04,425.61,240.4,230.1,1.069,379998.9,379998.9,33271,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951012,446848.00
04/29/2016 13:30,2,8.543,ACTIVE,219.84,373.01,59.959,1461951004,"201051344000955","219011344069620",27.71,40.00,0,342.05,424.71,239.8,229.5,1.105,391782.7,391782.7,33212,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951013,446849.00
04/29/2016 13:30,2,5.541,ACTIVE,216.22,430.12,59.970,1461951004,"274151322000094","219011344069620",37.75,50.60,0,382.03,456.57,212.2,202.9,0.826,531642.3,531642.3,23104,0,0,0,L,1151911521,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951014,446850.00
04/29/2016 13:30,2,8.688,ACTIVE,222.77,373.61,59.981,1461951004,"201051344000579","219011344069620",27.67,40.80,0,346.26,430.12,243.4,233.0,1.136,392216.4,392216.4,8816,0,0,0,L,1122011218,0,126.53,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951015,446851.00
04/29/2016 13:30,2,8.615,ACTIVE,219.39,372.41,59.981,1461951004,"201051344000890","219011344069620",27.65,42.00,0,341.45,425.91,241.4,231.1,1.069,388933.4,388933.4,33234,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951016,446852.00
04/29/2016 13:30,2,8.672,ACTIVE,220.52,374.51,59.922,1461951004,"201051344000438","219011344069620",27.17,39.50,0,339.34,425.01,238.7,228.5,1.118,391092.4,391092.4,33239,0,0,0,L,1122011218,0,126.07,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951017,446853.00
04/29/2016 13:30,2,8.572,ACTIVE,219.84,371.81,59.975,1461951004,"201051344000417","219011344069620",27.17,42.80,0,340.85,423.81,236.0,225.9,1.114,384094.5,384094.5,33393,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951018,446854.00
04/29/2016 13:30,2,8.217,ACTIVE,215.54,377.82,59.959,1461951004,"274151322000083","219011344069620",26.86,58.50,0,335.14,402.77,223.5,213.8,0.857,655531.4,655531.4,22222,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951019,446855.00
04/29/2016 13:30,2,8.643,ACTIVE,217.13,380.82,59.965,1461951004,"274151322000076","219011344069620",27.51,55.50,0,336.64,409.68,241.0,230.7,0.946,697535.3,697535.3,22217,0,0,0,L,1151911521,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951019,446856.00
04/29/2016 13:30,2,8.699,ACTIVE,220.74,373.61,59.981,1461951004,"201051344000868","219011344069620",28.47,33.50,0,339.34,427.11,250.7,240.1,1.127,377624.5,377624.5,28471,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951020,446857.00
04/29/2016 13:30,2,8.562,ACTIVE,215.77,371.81,59.954,1461951004,"274151322000095","219011344069620",27.67,57.70,0,333.93,406.97,239.7,229.4,0.875,690448.8,690448.8,22121,0,0,0,L,1151911521,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951021,446858.00
04/29/2016 13:30,2,8.730,ACTIVE,222.55,377.82,59.965,1461951004,"201051344000988","219011344069620",28.01,36.30,0,344.45,431.62,247.6,237.1,1.136,374975.4,374975.4,28763,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951022,446859.00
04/29/2016 13:30,2,8.762,ACTIVE,220.97,374.21,59.975,1461951004,"201051344001025","219011344069620",27.81,41.30,0,340.55,426.21,246.7,236.2,1.078,388671.1,388671.1,33280,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951023,446860.00
04/29/2016 13:30,2,8.652,ACTIVE,222.55,378.12,59.975,1461951004,"201051344000458","219011344069620",28.27,37.50,0,344.76,432.52,247.5,237.0,1.162,385638.4,385638.4,28684,0,0,0,L,1122011218,0,126.53,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951024,446861.00
04/29/2016 13:30,2,8.766,ACTIVE,223.00,377.52,59.965,1461951004,"201051344000853","219011344069620",28.33,34.50,0,345.06,432.52,251.6,240.9,1.171,384090.1,384090.1,28278,0,0,0,L,1122011218,0,126.98,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951025,446862.00
04/29/2016 13:30,2,8.686,ACTIVE,219.39,373.31,59.965,1461951004,"201051344000685","219011344069620",27.49,37.00,0,341.15,425.31,241.8,231.5,1.145,390610.0,390610.0,33110,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951026,446863.00
04/29/2016 13:30,2,8.510,ACTIVE,220.97,374.81,59.970,1461951004,"201051344000917","219011344069620",28.21,37.00,0,339.34,424.41,243.2,232.8,1.158,387600.1,387600.1,33114,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951027,446864.00
04/29/2016 13:30,2,8.613,ACTIVE,219.39,373.61,59.981,1461951004,"201051344001145","219011344069620",27.71,35.80,0,341.15,425.61,241.7,231.4,1.109,392784.0,392784.0,32971,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951028,446865.00
04/29/2016 13:30,2,8.676,ACTIVE,220.97,375.11,59.965,1461951004,"201051344000651","219011344069620",27.65,38.60,0,339.95,424.11,242.8,232.4,1.087,384836.7,384836.7,33336,0,0,0,L,1122011218,0,126.53,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951029,446866.00
04/29/2016 13:30,2,8.115,ACTIVE,216.00,373.01,59.996,1461951004,"274151322000088","219011344069620",25.33,50.00,0,336.04,400.66,208.1,198.9,0.773,634466.2,634466.2,21900,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951029,446867.00
04/29/2016 13:30,2,5.592,ACTIVE,217.35,420.50,59.970,1461951004,"274151322000068","219011344069620",37.25,50.60,0,385.03,455.67,210.7,201.5,0.809,531429.7,531429.7,23310,0,0,0,L,1151911521,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951030,446868.00
04/29/2016 13:30,2,8.670,ACTIVE,220.74,374.81,59.965,1461951004,"201051344001135","219011344069620",27.53,38.20,0,340.25,424.41,241.6,231.2,1.105,381097.0,381097.0,33289,0,0,0,L,1122011218,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951031,446869.00
04/29/2016 13:30,2,8.695,ACTIVE,220.06,374.81,59.981,1461951004,"201051344000594","219011344069620",27.87,45.30,0,338.74,426.21,245.3,234.9,1.096,389001.7,389001.7,28724,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951032,446870.00
04/29/2016 13:30,2,8.730,ACTIVE,220.97,374.21,59.975,1461951004,"201051344001203","219011344069620",27.89,39.80,0,340.55,426.21,246.6,236.1,1.123,387756.7,387756.7,33289,0,0,0,L,1122011218,0,126.53,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951033,446871.00
04/29/2016 13:30,2,8.139,ACTIVE,216.22,363.69,59.959,1461951004,"274151322000054","219011344069620",25.78,51.30,0,335.74,402.46,212.4,203.1,0.809,648336.5,648336.5,21927,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951034,446872.00
