ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 13:30,2,8.646,ACTIVE,220.97,373.31,59.965,1461951004,"201051344000867","219011344069620",28.19,40.20,0,339.65,425.61,246.7,236.2,1.109,376947.9,376947.9,28729,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951035,446873.00
04/29/2016 13:30,2,8.506,ACTIVE,220.97,376.31,59.981,1461951004,"201051344001093","219011344069620",28.39,37.00,0,339.34,425.31,244.4,234.0,1.092,386569.2,386569.2,33162,0,0,0,L,1122011218,0,126.07,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951036,446874.00
04/29/2016 13:30,2,8.703,ACTIVE,222.10,378.12,59.991,1461951004,"201051344000900","219011344069620",28.86,32.60,0,340.85,432.82,254.3,243.5,1.123,392351.3,392351.3,28110,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951037,446875.00
04/29/2016 13:30,2,8.650,ACTIVE,221.87,376.31,59.965,1461951004,"201051344000648","219011344069620",27.83,37.50,0,342.05,430.42,243.6,233.1,1.105,384846.6,384846.6,28418,0,0,0,L,1122011218,0,125.62,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951038,446876.00
04/29/2016 13:30,2,8.682,ACTIVE,222.32,376.92,59.965,1461951004,"201051344000569","219011344069620",28.61,34.30,0,340.85,432.52,251.4,240.7,1.149,393622.7,393622.7,28047,0,0,0,L,1122011218,0,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951039,446877.00
04/29/2016 13:30,2,8.688,ACTIVE,222.55,377.82,59.965,1461951004,"201051344000983","219011344069620",28.35,35.60,0,340.85,432.82,249.2,238.6,1.149,385226.1,385226.1,28515,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951040,446878.00
04/29/2016 13:30,2,8.650,ACTIVE,222.55,377.52,59.975,1461951004,"201051344001158","219011344069620",27.73,38.60,0,341.75,429.82,242.8,232.4,1.127,379909.6,379909.6,28780,0,0,0,L,1122011218,0,126.30,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951041,446879.00
04/29/2016 13:30,2,8.637,ACTIVE,222.32,376.92,59.975,1461951004,"201051344000576","219011344069620",28.43,34.00,0,342.05,431.92,248.7,238.1,1.145,386743.3,386743.3,28192,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951042,446880.00
04/29/2016 13:30,2,8.123,ACTIVE,216.45,384.43,59.970,1461951004,"274151322000087","219011344069620",25.23,58.30,0,336.04,400.96,207.4,198.3,0.791,622361.2,622361.2,22006,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951042,446881.00
04/29/2016 13:45,2,8.668,ACTIVE,221.42,375.11,59.975,1461951903,"201051344000645","219011344069620",28.35,34.50,0,339.65,431.62,248.8,238.2,1.109,386418.6,386418.6,28333,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951904,446882.00
04/29/2016 13:45,2,8.152,ACTIVE,215.32,354.67,59.970,1461951903,"274151322000085","219011344069620",25.03,51.00,0,335.44,400.96,206.7,197.5,0.804,650899.9,650899.9,21941,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951905,446883.00
04/29/2016 13:45,2,8.596,ACTIVE,220.06,373.61,59.991,1461951903,"201051344000633","219011344069620",28.09,40.20,0,338.74,430.72,244.3,233.9,1.167,377339.6,377339.6,28800,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951906,446884.00
04/29/2016 13:45,2,8.586,ACTIVE,222.10,376.62,59.996,1461951903,"201051344000469","219011344069620",28.75,29.50,0,339.65,434.02,249.9,239.3,1.158,378619.6,378619.6,28743,0,0,0,L,1122011218,0,125.62,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951907,446885.00
04/29/2016 13:45,2,8.428,ACTIVE,218.71,371.51,59.975,1461951903,"201051344000646","219011344069620",27.95,39.00,0,334.84,427.41,238.6,228.4,1.109,382744.6,382744.6,33302,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951908,446886.00
04/29/2016 13:45,2,8.156,ACTIVE,215.32,370.30,59.975,1461951903,"274151322000052","219011344069620",27.25,56.30,0,334.24,405.47,224.9,215.2,0.884,661480.9,661480.9,22159,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951909,446887.00
04/29/2016 13:45,2,8.730,ACTIVE,220.06,370.60,59.975,1461951903,"201051344000585","219011344069620",27.59,38.20,0,339.65,425.91,243.9,233.5,1.123,388837.8,388837.8,33304,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951910,446888.00
04/29/2016 13:45,2,8.545,ACTIVE,218.26,370.60,59.981,1461951903,"201051344001230","219011344069620",27.85,38.40,0,334.24,426.21,240.8,230.5,1.100,386480.0,386480.0,33098,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951911,446889.00
04/29/2016 13:45,2,8.426,ACTIVE,220.29,372.41,59.981,1461951903,"201051344000582","219011344069620",28.01,37.00,0,339.04,427.11,238.8,228.6,1.074,380056.6,380056.6,33272,0,0,0,L,1122011218,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951912,446890.00
04/29/2016 13:45,2,8.553,ACTIVE,218.71,370.60,59.986,1461951903,"201051344000955","219011344069620",27.57,38.80,0,336.34,425.61,238.6,228.4,1.114,391840.3,391840.3,33213,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951913,446891.00
04/29/2016 13:45,2,5.404,ACTIVE,215.54,431.92,59.975,1461951903,"274151322000094","219011344069620",38.49,50.60,0,388.04,460.47,211.2,201.9,0.818,531693.0,531693.0,23105,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951914,446892.00
04/29/2016 13:45,2,8.645,ACTIVE,221.87,376.01,59.991,1461951903,"201051344000579","219011344069620",27.85,40.20,0,341.45,431.92,243.7,233.3,1.136,392274.9,392274.9,8817,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951915,446893.00
04/29/2016 13:45,2,8.621,ACTIVE,218.26,368.80,59.965,1461951903,"201051344000890","219011344069620",27.45,41.50,0,334.84,426.81,239.6,229.3,1.078,388991.3,388991.3,33235,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951915,446894.00
04/29/2016 13:45,2,8.605,ACTIVE,219.39,373.01,59.970,1461951903,"201051344000438","219011344069620",27.35,39.00,0,340.25,426.51,238.4,228.2,1.109,391149.8,391149.8,33240,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951916,446895.00
04/29/2016 13:45,2,8.508,ACTIVE,218.71,370.60,59.981,1461951903,"201051344000417","219011344069620",27.27,42.30,0,336.94,424.71,235.1,225.0,1.109,384151.1,384151.1,33394,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951917,446896.00
04/29/2016 13:45,2,8.203,ACTIVE,214.87,365.80,59.981,1461951903,"274151322000083","219011344069620",27.10,57.30,0,334.24,401.86,224.9,215.1,0.902,655585.1,655585.1,22223,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951918,446897.00
04/29/2016 13:45,2,8.543,ACTIVE,216.00,364.29,59.970,1461951903,"274151322000076","219011344069620",27.89,55.50,0,335.44,410.28,241.2,230.8,0.959,697593.1,697593.1,22218,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951919,446898.00
04/29/2016 13:45,2,8.779,ACTIVE,220.29,374.21,59.981,1461951903,"201051344000868","219011344069620",28.07,31.30,0,338.74,432.22,249.4,238.8,1.118,377684.6,377684.6,28472,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951920,446899.00
04/29/2016 13:45,2,8.619,ACTIVE,215.32,389.24,59.975,1461951903,"274151322000095","219011344069620",27.55,56.80,0,333.93,405.47,240.5,230.2,0.902,690506.4,690506.4,22122,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951921,446900.00
04/29/2016 13:45,2,8.664,ACTIVE,222.10,376.92,59.975,1461951903,"201051344000988","219011344069620",28.21,34.50,0,340.25,433.12,247.4,236.9,1.096,375034.9,375034.9,28764,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951922,446901.00
04/29/2016 13:45,2,8.615,ACTIVE,219.84,372.41,59.975,1461951903,"201051344001025","219011344069620",27.95,39.80,0,338.74,427.71,243.8,233.4,1.092,388730.2,388730.2,33281,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951923,446902.00
04/29/2016 13:45,2,8.664,ACTIVE,221.87,375.11,59.986,1461951903,"201051344000458","219011344069620",28.31,34.80,0,341.45,433.42,248.4,237.8,1.162,385698.0,385698.0,28685,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951924,446903.00
04/29/2016 13:45,2,8.713,ACTIVE,222.32,379.62,59.981,1461951903,"201051344000853","219011344069620",28.57,31.80,0,345.66,434.63,252.0,241.3,1.158,384150.6,384150.6,28279,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951925,446904.00
04/29/2016 13:45,2,8.580,ACTIVE,218.26,371.81,59.996,1461951903,"201051344000685","219011344069620",27.79,36.30,0,336.64,425.91,241.4,231.1,1.162,390668.1,390668.1,33111,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951925,446905.00
04/29/2016 13:45,2,8.611,ACTIVE,219.84,372.71,59.981,1461951903,"201051344000917","219011344069620",27.81,36.00,0,339.34,426.51,242.3,231.9,1.140,387658.5,387658.5,33115,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951926,446906.00
04/29/2016 13:45,2,8.623,ACTIVE,218.48,370.90,59.975,1461951903,"201051344001145","219011344069620",27.67,35.00,0,336.64,426.51,241.5,231.2,1.114,392842.0,392842.0,32972,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951927,446907.00
04/29/2016 13:45,2,8.744,ACTIVE,220.29,373.31,59.949,1461951903,"201051344000651","219011344069620",27.27,37.80,0,339.34,425.31,241.4,231.1,1.105,384894.9,384894.9,33337,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951928,446908.00
04/29/2016 13:45,2,8.066,ACTIVE,215.32,381.73,59.981,1461951903,"274151322000088","219011344069620",25.43,49.50,0,335.44,401.86,207.7,198.6,0.778,634516.1,634516.1,21901,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951929,446909.00
04/29/2016 13:45,2,5.510,ACTIVE,216.45,425.01,59.944,1461951903,"274151322000068","219011344069620",37.65,50.20,0,386.23,458.07,210.7,201.5,0.813,531480.2,531480.2,23311,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951930,446910.00
04/29/2016 13:45,2,8.656,ACTIVE,219.84,371.21,59.996,1461951903,"201051344001135","219011344069620",27.31,37.00,0,339.95,425.91,239.5,229.2,1.092,381154.9,381154.9,33290,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951931,446911.00
04/29/2016 13:45,2,8.754,ACTIVE,219.39,372.11,59.965,1461951903,"201051344000594","219011344069620",27.69,44.00,0,339.04,428.01,245.6,235.1,1.123,389060.6,389060.6,28725,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951932,446912.00
04/29/2016 13:45,2,8.621,ACTIVE,220.06,372.71,60.002,1461951903,"201051344001203","219011344069620",27.99,39.80,0,340.25,427.11,244.7,234.2,1.123,387815.7,387815.7,33290,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951933,446913.00
04/29/2016 13:45,2,8.092,ACTIVE,215.32,365.19,59.991,1461951903,"274151322000054","219011344069620",25.80,51.00,0,335.14,399.76,211.4,202.1,0.778,648387.3,648387.3,21928,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951934,446914.00
04/29/2016 13:45,2,8.605,ACTIVE,220.29,371.21,59.975,1461951903,"201051344000867","219011344069620",28.33,36.80,0,339.65,430.12,246.9,236.4,1.100,377007.2,377007.2,28730,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951935,446915.00
04/29/2016 13:45,2,8.584,ACTIVE,220.06,370.00,59.996,1461951903,"201051344001093","219011344069620",27.89,37.00,0,339.34,426.81,242.4,232.0,1.087,386627.7,386627.7,33163,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951936,446916.00
04/29/2016 13:45,2,8.750,ACTIVE,221.19,375.71,60.018,1461951903,"201051344000900","219011344069620",28.65,30.00,0,338.44,433.42,253.6,242.8,1.123,392412.1,392412.1,28111,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951937,446917.00
04/29/2016 13:45,2,8.631,ACTIVE,221.19,373.61,59.996,1461951903,"201051344000648","219011344069620",28.03,35.00,0,339.95,433.12,245.1,234.6,1.105,384905.3,384905.3,28419,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951937,446918.00
04/29/2016 13:45,2,8.576,ACTIVE,221.87,375.71,59.996,1461951903,"201051344000569","219011344069620",28.94,32.60,0,339.65,435.23,251.2,240.5,1.153,393683.1,393683.1,28048,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951938,446919.00
04/29/2016 13:45,2,8.574,ACTIVE,221.87,377.22,59.996,1461951903,"201051344000983","219011344069620",28.78,32.60,0,339.65,434.33,249.8,239.2,1.149,385286.1,385286.1,28516,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951939,446920.00
04/29/2016 13:45,2,8.686,ACTIVE,222.10,376.62,59.981,1461951903,"201051344001158","219011344069620",27.65,36.00,0,341.15,431.02,243.1,232.7,1.114,379968.0,379968.0,28781,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951940,446921.00
04/29/2016 13:45,2,8.596,ACTIVE,221.87,375.41,59.986,1461951903,"201051344000576","219011344069620",28.71,31.50,0,340.55,433.72,249.9,239.2,1.123,386803.1,386803.1,28193,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951941,446922.00
04/29/2016 13:45,2,8.090,ACTIVE,215.54,358.58,59.996,1461951903,"274151322000087","219011344069620",25.43,58.50,0,332.13,399.76,208.2,199.0,0.795,622411.1,622411.1,22007,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461951942,446923.00
04/29/2016 14:00,2,8.664,ACTIVE,221.87,376.01,59.981,1461952803,"201051344000645","219011344069620",28.39,32.00,0,339.34,431.32,249.2,238.6,1.114,386478.6,386478.6,28334,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952804,446924.00
04/29/2016 14:00,2,8.025,ACTIVE,216.00,377.82,59.975,1461952803,"274151322000085","219011344069620",25.41,51.30,0,335.44,397.96,206.3,197.2,0.791,650949.5,650949.5,21942,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952805,446925.00
04/29/2016 14:00,2,8.590,ACTIVE,220.52,373.61,60.002,1461952803,"201051344000633","219011344069620",28.13,38.00,0,338.74,426.21,244.8,234.3,1.140,377398.5,377398.5,28801,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952806,446926.00
04/29/2016 14:00,2,8.631,ACTIVE,222.32,378.72,59.996,1461952803,"201051344000469","219011344069620",28.61,27.00,0,339.65,433.42,250.1,239.5,1.149,378680.0,378680.0,28744,0,0,0,L,1122011218,0,125.85,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952807,446927.00
04/29/2016 14:00,2,8.512,ACTIVE,218.93,370.60,59.981,1461952803,"201051344000646","219011344069620",27.69,39.30,0,334.84,426.21,238.4,228.2,1.114,382801.9,382801.9,33303,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952808,446928.00
04/29/2016 14:00,2,8.088,ACTIVE,216.00,358.28,59.991,1461952803,"274151322000052","219011344069620",27.37,55.30,0,333.93,404.27,224.2,214.4,0.897,661534.5,661534.5,22160,0,0,0,L,1151911521,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952809,446929.00
04/29/2016 14:00,2,8.732,ACTIVE,220.52,373.91,59.996,1461952803,"201051344000585","219011344069620",27.59,37.50,0,339.65,425.31,243.9,233.5,1.123,388896.6,388896.6,33305,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952810,446930.00
04/29/2016 14:00,2,8.436,ACTIVE,218.48,370.00,60.012,1461952803,"201051344001230","219011344069620",28.29,37.80,0,333.03,425.01,241.5,231.2,1.109,386538.1,386538.1,33099,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952811,446931.00
04/29/2016 14:00,2,8.521,ACTIVE,220.29,371.81,59.986,1461952803,"201051344000582","219011344069620",27.85,35.80,0,339.34,427.41,240.4,230.1,1.074,380114.3,380114.3,33273,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952812,446932.00
04/29/2016 14:00,2,8.490,ACTIVE,219.16,370.90,59.986,1461952803,"201051344000955","219011344069620",27.69,39.50,0,336.04,424.11,238.2,227.9,1.118,391897.4,391897.4,33214,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952813,446933.00
04/29/2016 14:00,2,5.445,ACTIVE,216.00,434.33,59.975,1461952803,"274151322000094","219011344069620",38.23,50.40,0,385.93,460.17,210.3,201.0,0.822,531743.5,531743.5,23106,0,0,0,L,1151911521,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952813,446934.00
04/29/2016 14:00,2,8.602,ACTIVE,222.32,376.31,59.981,1461952803,"201051344000579","219011344069620",28.03,37.80,0,341.45,431.02,244.1,233.6,1.131,392333.5,392333.5,8818,0,0,0,L,1122011218,0,126.30,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952814,446935.00
04/29/2016 14:00,2,8.545,ACTIVE,218.93,369.10,59.991,1461952803,"201051344000890","219011344069620",27.79,41.30,0,334.54,425.61,240.5,230.2,1.087,389049.1,389049.1,33236,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952815,446936.00
04/29/2016 14:00,2,8.438,ACTIVE,219.61,370.60,59.954,1461952803,"201051344000438","219011344069620",27.91,38.80,0,341.75,426.51,238.4,228.2,1.114,391207.0,391207.0,33241,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952816,446937.00
04/29/2016 14:00,2,8.424,ACTIVE,219.16,370.30,59.996,1461952803,"201051344000417","219011344069620",27.55,41.50,0,337.24,424.11,234.9,224.8,1.100,384207.5,384207.5,33395,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952817,446938.00
04/29/2016 14:00,2,8.166,ACTIVE,215.54,379.92,59.981,1461952803,"274151322000083","219011344069620",27.10,58.50,0,334.54,401.56,224.0,214.2,0.884,655638.7,655638.7,22224,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952818,446939.00
04/29/2016 14:00,2,8.498,ACTIVE,216.67,376.92,59.991,1461952803,"274151322000076","219011344069620",27.91,56.50,0,335.44,406.67,240.0,229.7,0.946,697650.5,697650.5,22219,0,0,0,L,1151911521,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952819,446940.00
04/29/2016 14:00,2,8.588,ACTIVE,220.74,374.21,60.002,1461952803,"201051344000868","219011344069620",28.71,28.80,0,339.04,428.91,249.5,238.9,1.105,377744.9,377744.9,28473,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952820,446941.00
04/29/2016 14:00,2,8.592,ACTIVE,215.54,364.59,59.996,1461952803,"274151322000095","219011344069620",27.55,56.80,0,333.33,404.87,239.6,229.3,0.897,690563.9,690563.9,22123,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952821,446942.00
04/29/2016 14:00,2,8.643,ACTIVE,222.10,375.71,59.944,1461952803,"201051344000988","219011344069620",28.27,32.00,0,340.55,433.12,247.4,236.9,1.131,375094.7,375094.7,28765,0,0,0,L,1122011218,0,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952822,446943.00
04/29/2016 14:00,2,8.549,ACTIVE,220.06,375.11,59.975,1461952803,"201051344001025","219011344069620",28.21,39.30,0,340.25,427.41,244.1,233.6,1.114,388789.1,388789.1,33282,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952823,446944.00
04/29/2016 14:00,2,8.562,ACTIVE,222.10,376.31,59.991,1461952803,"201051344000458","219011344069620",28.57,32.60,0,341.45,431.92,247.7,237.2,1.167,385757.8,385757.8,28686,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952824,446945.00
04/29/2016 14:00,2,8.691,ACTIVE,222.55,376.92,59.986,1461952803,"201051344000853","219011344069620",28.57,30.30,0,345.96,434.33,251.5,240.8,1.145,384211.3,384211.3,28280,0,0,0,L,1122011218,0,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952825,446946.00
04/29/2016 14:00,2,8.650,ACTIVE,218.71,370.60,59.965,1461952803,"201051344000685","219011344069620",27.67,35.40,0,336.04,425.61,242.3,232.0,1.153,390726.1,390726.1,33112,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952826,446947.00
04/29/2016 14:00,2,8.543,ACTIVE,220.06,370.90,60.002,1461952803,"201051344000917","219011344069620",28.13,35.80,0,340.55,425.91,243.4,233.0,1.123,387716.9,387716.9,33116,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952827,446948.00
04/29/2016 14:00,2,8.627,ACTIVE,218.71,370.30,59.970,1461952803,"201051344001145","219011344069620",27.67,34.30,0,337.84,425.61,241.7,231.3,1.096,392900.1,392900.1,32973,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952828,446949.00
04/29/2016 14:00,2,8.613,ACTIVE,220.74,371.81,59.991,1461952803,"201051344000651","219011344069620",27.67,36.50,0,339.34,425.91,241.4,231.1,1.078,384953.1,384953.1,33338,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952828,446950.00
04/29/2016 14:00,2,8.061,ACTIVE,215.77,382.63,59.986,1461952803,"274151322000088","219011344069620",25.35,49.50,0,334.84,397.35,207.0,197.9,0.778,634565.7,634565.7,21902,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952829,446951.00
04/29/2016 14:00,2,5.482,ACTIVE,216.90,418.39,59.991,1461952803,"274151322000068","219011344069620",37.71,50.80,0,386.53,458.97,209.8,200.6,0.804,531530.3,531530.3,23312,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952830,446952.00
04/29/2016 14:00,2,8.574,ACTIVE,220.06,371.51,59.991,1461952803,"201051344001135","219011344069620",27.53,37.00,0,340.55,425.61,239.2,228.9,1.087,381212.4,381212.4,33291,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952831,446953.00
04/29/2016 14:00,2,8.639,ACTIVE,219.61,372.71,59.986,1461952803,"201051344000594","219011344069620",28.07,43.00,0,339.04,428.01,245.4,234.9,1.114,389119.6,389119.6,28726,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952832,446954.00
04/29/2016 14:00,2,8.521,ACTIVE,220.29,373.91,59.933,1461952803,"201051344001203","219011344069620",28.33,39.00,0,341.15,427.41,244.5,234.0,1.096,387874.7,387874.7,33291,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952833,446955.00
04/29/2016 14:00,2,7.936,ACTIVE,216.00,376.62,59.991,1461952803,"274151322000054","219011344069620",26.16,50.00,0,335.14,399.16,210.1,200.8,0.795,648437.8,648437.8,21929,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952834,446956.00
04/29/2016 14:00,2,8.674,ACTIVE,220.52,372.41,59.996,1461952803,"201051344000867","219011344069620",28.03,34.80,0,339.04,427.11,246.1,235.6,1.109,377066.7,377066.7,28731,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952835,446957.00
04/29/2016 14:00,2,8.439,ACTIVE,220.06,371.81,60.002,1461952803,"201051344001093","219011344069620",28.35,35.40,0,340.25,426.81,242.2,231.8,1.083,386686.2,386686.2,33164,0,0,0,L,1122011218,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952836,446958.00
04/29/2016 14:00,2,8.621,ACTIVE,221.64,376.62,59.986,1461952803,"201051344000900","219011344069620",28.98,29.00,0,338.44,433.42,252.9,242.2,1.131,392472.9,392472.9,28112,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952837,446959.00
04/29/2016 14:00,2,8.549,ACTIVE,221.42,376.62,59.981,1461952803,"201051344000648","219011344069620",28.25,32.80,0,340.55,431.32,244.5,234.0,1.100,384964.3,384964.3,28420,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952838,446960.00
04/29/2016 14:00,2,8.553,ACTIVE,221.87,376.92,59.991,1461952803,"201051344000569","219011344069620",28.90,31.50,0,339.04,432.52,250.2,239.6,1.145,393743.5,393743.5,28049,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952839,446961.00
04/29/2016 14:00,2,8.533,ACTIVE,222.10,376.92,59.996,1461952803,"201051344000983","219011344069620",28.82,31.00,0,339.65,432.52,249.0,238.4,1.140,385346.3,385346.3,28517,0,0,0,L,1122011218,0,126.30,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952840,446962.00
04/29/2016 14:00,2,8.629,ACTIVE,222.32,375.71,60.012,1461952803,"201051344001158","219011344069620",27.83,34.30,0,340.85,431.02,243.2,232.8,1.118,380026.7,380026.7,28782,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952840,446963.00
04/29/2016 14:00,2,8.662,ACTIVE,221.87,378.12,59.996,1461952803,"201051344000576","219011344069620",28.37,30.00,0,340.85,433.12,248.9,238.3,1.127,386863.3,386863.3,28194,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952841,446964.00
04/29/2016 14:00,2,7.990,ACTIVE,216.22,365.19,60.007,1461952803,"274151322000087","219011344069620",25.64,57.00,0,331.53,400.06,207.6,198.4,0.765,622460.9,622460.9,22008,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461952842,446965.00
04/29/2016 14:15,2,8.686,ACTIVE,221.64,373.91,59.938,1461953704,"201051344000645","219011344069620",27.49,33.30,0,340.55,430.72,241.8,231.5,1.065,386537.3,386537.3,28335,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953705,446966.00
04/29/2016 14:15,2,7.971,ACTIVE,216.00,372.71,59.981,1461953704,"274151322000085","219011344069620",25.50,49.50,0,335.74,397.35,205.7,196.6,0.791,650998.6,650998.6,21943,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953706,446967.00
04/29/2016 14:15,2,8.623,ACTIVE,220.29,372.71,59.970,1461953704,"201051344000633","219011344069620",27.33,38.80,0,338.74,427.11,238.6,228.4,1.136,377456.3,377456.3,28802,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953707,446968.00
04/29/2016 14:15,2,8.551,ACTIVE,222.10,376.62,59.975,1461953704,"201051344000469","219011344069620",27.79,30.00,0,340.25,431.92,240.7,230.3,1.100,378738.6,378738.6,28745,0,0,0,L,1122011218,0,125.62,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953707,446969.00
04/29/2016 14:15,2,8.521,ACTIVE,218.93,371.51,59.965,1461953704,"201051344000646","219011344069620",27.55,37.80,0,335.44,425.61,237.8,227.6,1.105,382858.9,382858.9,33304,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953708,446970.00
04/29/2016 14:15,2,8.035,ACTIVE,216.00,381.12,59.912,1461953704,"274151322000052","219011344069620",28.03,53.50,0,334.54,405.47,228.0,218.2,0.915,661588.8,661588.8,22161,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953709,446971.00
04/29/2016 14:15,2,8.643,ACTIVE,220.52,372.41,60.007,1461953704,"201051344000585","219011344069620",27.53,37.50,0,339.04,425.01,241.0,230.7,1.109,388954.6,388954.6,33306,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953710,446972.00
04/29/2016 14:15,2,8.408,ACTIVE,218.71,369.70,59.891,1461953704,"201051344001230","219011344069620",28.17,36.80,0,333.63,423.81,239.7,229.4,1.096,386595.6,386595.6,33100,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953711,446973.00
04/29/2016 14:15,2,8.547,ACTIVE,220.29,372.41,59.938,1461953704,"201051344000582","219011344069620",27.45,36.50,0,339.34,426.51,237.7,227.5,1.065,380171.4,380171.4,33274,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953712,446974.00
04/29/2016 14:15,2,8.486,ACTIVE,219.16,370.90,59.975,1461953704,"201051344000955","219011344069620",27.81,38.80,0,336.64,424.71,239.0,228.8,1.118,391954.4,391954.4,33215,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953713,446975.00
04/29/2016 14:15,2,5.443,ACTIVE,215.77,419.60,59.938,1461953704,"274151322000094","219011344069620",38.27,49.30,0,388.04,462.88,210.7,201.5,0.826,531793.9,531793.9,23107,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953714,446976.00
04/29/2016 14:15,2,8.664,ACTIVE,221.87,374.21,59.928,1461953704,"201051344000579","219011344069620",27.23,38.80,0,341.15,430.12,238.9,228.6,1.114,392391.3,392391.3,8819,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953715,446977.00
04/29/2016 14:15,2,8.516,ACTIVE,218.71,368.80,59.986,1461953704,"201051344000890","219011344069620",27.73,39.80,0,336.04,424.71,239.0,228.8,1.078,389106.3,389106.3,33237,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953716,446978.00
04/29/2016 14:15,2,8.482,ACTIVE,219.61,370.30,59.981,1461953704,"201051344000438","219011344069620",27.99,38.40,0,340.55,426.21,240.4,230.1,1.114,391264.3,391264.3,33242,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953716,446979.00
04/29/2016 14:15,2,8.414,ACTIVE,219.16,369.40,59.901,1461953704,"201051344000417","219011344069620",27.57,40.40,0,336.34,424.11,235.0,224.9,1.105,384263.7,384263.7,33396,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953717,446980.00
04/29/2016 14:15,2,8.068,ACTIVE,215.09,360.08,59.938,1461953704,"274151322000083","219011344069620",27.71,55.50,0,334.24,402.16,226.2,216.4,0.915,655692.7,655692.7,22225,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953718,446981.00
04/29/2016 14:15,2,8.482,ACTIVE,216.45,384.13,59.933,1461953704,"274151322000076","219011344069620",28.45,53.30,0,334.54,409.08,244.3,233.9,0.955,697708.6,697708.6,22220,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953719,446982.00
04/29/2016 14:15,2,8.648,ACTIVE,220.06,374.51,59.981,1461953704,"201051344000868","219011344069620",27.55,31.80,0,339.34,427.11,241.2,230.9,1.074,377803.5,377803.5,28474,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953720,446983.00
04/29/2016 14:15,2,8.527,ACTIVE,216.00,380.82,59.954,1461953704,"274151322000095","219011344069620",28.07,55.00,0,333.93,404.87,242.3,232.0,0.871,690621.7,690621.7,22124,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953721,446984.00
04/29/2016 14:15,2,8.553,ACTIVE,221.87,375.71,59.938,1461953704,"201051344000988","219011344069620",27.43,33.80,0,340.85,431.92,237.7,227.5,1.083,375152.7,375152.7,28766,0,0,0,L,1122011218,0,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953722,446985.00
04/29/2016 14:15,2,8.598,ACTIVE,220.29,372.41,59.922,1461953704,"201051344001025","219011344069620",27.59,39.50,0,340.85,426.51,240.3,230.0,1.047,388847.0,388847.0,33283,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953723,446986.00
04/29/2016 14:15,2,8.549,ACTIVE,221.87,373.91,59.922,1461953704,"201051344000458","219011344069620",27.79,34.50,0,341.15,431.62,240.5,230.2,1.127,385816.3,385816.3,28687,0,0,0,L,1122011218,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953724,446987.00
04/29/2016 14:15,2,8.480,ACTIVE,222.32,377.22,59.981,1461953704,"201051344000853","219011344069620",28.43,31.50,0,346.26,432.82,243.9,233.5,1.131,384270.6,384270.6,28281,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953725,446988.00
04/29/2016 14:15,2,8.477,ACTIVE,218.48,371.81,59.954,1461953704,"201051344000685","219011344069620",28.27,35.80,0,337.24,425.31,242.7,232.3,1.153,390784.1,390784.1,33113,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953726,446989.00
04/29/2016 14:15,2,8.334,ACTIVE,220.06,370.30,59.959,1461953704,"201051344000917","219011344069620",28.43,36.30,0,340.55,425.61,239.7,229.4,1.118,387774.7,387774.7,33117,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953727,446990.00
04/29/2016 14:15,2,8.498,ACTIVE,218.48,370.90,59.975,1461953704,"201051344001145","219011344069620",28.15,34.50,0,336.34,426.21,242.0,231.6,1.109,392958.0,392958.0,32974,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953727,446991.00
04/29/2016 14:15,2,8.449,ACTIVE,220.52,371.51,59.996,1461953704,"201051344000651","219011344069620",27.91,37.00,0,338.74,425.31,238.6,228.3,1.052,385010.5,385010.5,33339,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953728,446992.00
04/29/2016 14:15,2,7.916,ACTIVE,215.54,356.48,59.954,1461953704,"274151322000088","219011344069620",26.08,47.50,0,335.14,397.96,208.9,199.7,0.804,634615.4,634615.4,21903,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953729,446993.00
04/29/2016 14:15,2,5.268,ACTIVE,216.67,435.23,59.970,1461953704,"274151322000068","219011344069620",39.68,47.30,0,390.14,462.58,209.7,200.4,0.800,531580.7,531580.7,23313,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953730,446994.00
04/29/2016 14:15,2,8.455,ACTIVE,220.06,370.30,59.986,1461953704,"201051344001135","219011344069620",27.73,37.80,0,341.45,425.31,237.5,227.3,1.078,381269.3,381269.3,33292,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953731,446995.00
04/29/2016 14:15,2,8.551,ACTIVE,219.39,372.11,59.981,1461953704,"201051344000594","219011344069620",27.81,43.40,0,339.34,427.11,240.8,230.4,1.109,389177.7,389177.7,28727,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953732,446996.00
04/29/2016 14:15,2,8.670,ACTIVE,220.29,371.81,60.002,1461953704,"201051344001203","219011344069620",27.29,38.80,0,341.45,426.81,239.6,229.3,1.100,387932.6,387932.6,33292,0,0,0,L,1122011218,0,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953733,446997.00
04/29/2016 14:15,2,7.996,ACTIVE,215.54,385.03,59.970,1461953704,"274151322000054","219011344069620",26.06,49.50,0,335.14,399.16,211.0,201.8,0.804,648488.1,648488.1,21930,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953734,446998.00
04/29/2016 14:15,2,8.590,ACTIVE,220.52,373.91,59.933,1461953704,"201051344000867","219011344069620",27.51,35.80,0,338.44,426.81,239.3,229.1,1.052,377124.7,377124.7,28732,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953735,446999.00
04/29/2016 14:15,2,8.357,ACTIVE,220.29,373.31,59.886,1461953704,"201051344001093","219011344069620",28.09,36.00,0,339.95,425.91,237.7,227.5,1.092,386743.5,386743.5,33165,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953736,447000.00
04/29/2016 14:15,2,8.660,ACTIVE,221.42,375.11,59.944,1461953704,"201051344000900","219011344069620",28.23,30.30,0,338.44,432.52,247.5,237.0,1.105,392532.8,392532.8,28113,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953737,447001.00
04/29/2016 14:15,2,8.402,ACTIVE,221.19,374.81,59.933,1461953704,"201051344000648","219011344069620",27.97,34.00,0,339.95,431.02,238.2,228.0,1.069,385022.0,385022.0,28421,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953738,447002.00
04/29/2016 14:15,2,8.500,ACTIVE,221.64,376.01,59.933,1461953704,"201051344000569","219011344069620",28.37,31.50,0,338.74,432.82,244.0,233.6,1.109,393802.7,393802.7,28050,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953738,447003.00
04/29/2016 14:15,2,8.523,ACTIVE,221.64,374.81,59.981,1461953704,"201051344000983","219011344069620",27.99,32.20,0,339.34,432.22,241.5,231.1,1.114,385405.0,385405.0,28518,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953739,447004.00
04/29/2016 14:15,2,8.490,ACTIVE,222.10,375.71,59.986,1461953704,"201051344001158","219011344069620",27.37,36.30,0,340.85,429.82,235.4,225.3,1.078,380083.9,380083.9,28783,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953740,447005.00
04/29/2016 14:15,2,8.588,ACTIVE,221.64,376.01,59.991,1461953704,"201051344000576","219011344069620",27.81,31.50,0,339.95,432.52,241.9,231.5,1.096,386922.1,386922.1,28195,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953742,447006.00
04/29/2016 14:15,2,7.922,ACTIVE,216.00,365.19,59.959,1461953704,"274151322000087","219011344069620",25.90,55.50,0,332.13,398.56,207.9,198.7,0.787,622510.6,622510.6,22009,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461953743,447007.00
04/29/2016 14:30,2,8.490,ACTIVE,221.42,374.51,59.996,1461954603,"201051344000645","219011344069620",27.69,34.80,0,339.95,428.01,238.1,227.8,1.052,386594.2,386594.2,28336,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954605,447008.00
04/29/2016 14:30,2,7.807,ACTIVE,216.00,372.71,59.959,1461954603,"274151322000085","219011344069620",25.58,47.80,0,336.34,397.05,202.0,193.1,0.773,651047.4,651047.4,21944,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954605,447009.00
04/29/2016 14:30,2,8.375,ACTIVE,220.29,374.21,59.996,1461954603,"201051344000633","219011344069620",27.71,39.30,0,339.04,427.71,234.9,224.8,1.100,377512.7,377512.7,28803,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954607,447010.00
04/29/2016 14:30,2,8.449,ACTIVE,221.87,375.11,59.970,1461954603,"201051344000469","219011344069620",27.65,31.50,0,340.55,429.22,236.5,226.4,1.092,378795.2,378795.2,28746,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954607,447011.00
04/29/2016 14:30,2,8.381,ACTIVE,218.71,371.81,59.938,1461954603,"201051344000646","219011344069620",27.47,36.80,0,334.54,425.61,233.1,223.1,1.087,382915.5,382915.5,33305,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954608,447012.00
04/29/2016 14:30,2,7.824,ACTIVE,216.00,385.03,59.954,1461954603,"274151322000052","219011344069620",28.13,50.40,0,333.63,405.17,223.0,213.3,0.871,661643.0,661643.0,22162,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954609,447013.00
04/29/2016 14:30,2,8.527,ACTIVE,220.29,373.91,59.975,1461954603,"201051344000585","219011344069620",27.33,37.30,0,339.34,424.41,236.1,225.9,1.074,389011.7,389011.7,33307,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954610,447014.00
