ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 14:30,2,8.283,ACTIVE,218.71,369.70,59.991,1461954603,"201051344001230","219011344069620",27.95,36.00,0,333.93,423.50,234.4,224.4,1.074,386652.5,386652.5,33101,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954611,447015.00
04/29/2016 14:30,2,8.344,ACTIVE,220.52,372.71,59.991,1461954603,"201051344000582","219011344069620",27.57,36.80,0,339.95,425.61,233.0,222.9,1.074,380227.9,380227.9,33275,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954612,447016.00
04/29/2016 14:30,2,8.318,ACTIVE,218.93,370.30,59.981,1461954603,"201051344000955","219011344069620",27.79,38.00,0,336.34,424.41,234.1,224.0,1.087,392011.3,392011.3,33216,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954613,447017.00
04/29/2016 14:30,2,5.344,ACTIVE,215.77,414.79,59.965,1461954603,"274151322000094","219011344069620",38.17,47.50,0,388.94,469.49,205.6,196.6,0.813,531843.8,531843.8,23108,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954614,447018.00
04/29/2016 14:30,2,8.369,ACTIVE,222.10,374.21,59.991,1461954603,"201051344000579","219011344069620",27.79,39.00,0,341.45,429.22,235.6,225.5,1.100,392447.9,392447.9,8820,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954615,447019.00
04/29/2016 14:30,2,8.201,ACTIVE,218.71,368.50,60.012,1461954603,"201051344000890","219011344069620",28.09,38.80,0,334.54,424.71,233.3,223.2,1.065,389163.1,389163.1,33238,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954616,447020.00
04/29/2016 14:30,2,8.324,ACTIVE,219.61,372.71,59.907,1461954603,"201051344000438","219011344069620",27.85,38.00,0,340.25,426.51,234.6,224.5,1.127,391321.4,391321.4,33243,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954617,447021.00
04/29/2016 14:30,2,8.277,ACTIVE,219.16,370.90,60.012,1461954603,"201051344000417","219011344069620",27.43,39.00,0,336.34,423.50,229.8,219.9,1.083,384319.6,384319.6,33397,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954618,447022.00
04/29/2016 14:30,2,7.904,ACTIVE,215.09,359.48,59.944,1461954603,"274151322000083","219011344069620",27.67,53.80,0,334.24,402.16,221.3,211.7,0.866,655746.5,655746.5,22226,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954619,447023.00
04/29/2016 14:30,2,8.305,ACTIVE,216.67,356.48,59.986,1461954603,"274151322000076","219011344069620",28.31,51.00,0,335.74,409.08,238.1,227.8,0.924,697766.7,697766.7,22221,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954620,447024.00
04/29/2016 14:30,2,8.459,ACTIVE,220.29,372.11,59.959,1461954603,"201051344000868","219011344069620",27.79,33.30,0,339.34,425.61,238.0,227.8,1.061,377860.4,377860.4,28475,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954621,447025.00
04/29/2016 14:30,2,8.273,ACTIVE,215.54,386.83,59.975,1461954603,"274151322000095","219011344069620",28.21,53.80,0,333.93,405.47,236.4,226.3,0.888,690679.2,690679.2,22125,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954621,447026.00
04/29/2016 14:30,2,8.537,ACTIVE,222.10,376.01,59.996,1461954603,"201051344000988","219011344069620",27.12,35.60,0,340.85,428.91,234.5,224.4,1.061,375208.9,375208.9,28767,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954622,447027.00
04/29/2016 14:30,2,8.375,ACTIVE,220.06,371.21,59.959,1461954603,"201051344001025","219011344069620",27.77,39.80,0,340.85,425.31,235.7,225.6,1.047,388904.0,388904.0,33284,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954623,447028.00
04/29/2016 14:30,2,8.416,ACTIVE,221.87,375.41,59.959,1461954603,"201051344000458","219011344069620",27.93,35.40,0,340.55,428.91,238.0,227.8,1.109,385873.2,385873.2,28688,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954624,447029.00
04/29/2016 14:30,2,8.506,ALERT,222.32,376.62,60.002,1461954603,"201051344000853","219011344069620",28.09,32.60,0,312.59,431.62,241.9,231.6,1.123,384328.1,384328.1,28282,0,0,0,L,1122011218,0,126.53,126.07,0002,30,0,0,0,0,0,0,1,1072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954626,447030.00
04/29/2016 14:30,2,8.312,ACTIVE,218.48,371.81,59.975,1461954603,"201051344000685","219011344069620",28.17,35.40,0,336.04,425.01,237.2,227.0,1.136,390841.9,390841.9,33114,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954627,447031.00
04/29/2016 14:30,2,8.334,ACTIVE,220.06,372.11,59.933,1461954603,"201051344000917","219011344069620",27.91,36.80,0,339.95,424.71,235.3,225.2,1.087,387831.9,387831.9,33118,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954628,447032.00
04/29/2016 14:30,2,8.250,ACTIVE,218.93,373.61,60.007,1461954603,"201051344001145","219011344069620",28.37,34.80,0,335.74,425.61,236.9,226.7,1.061,393015.7,393015.7,32975,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954629,447033.00
04/29/2016 14:30,2,8.320,ACTIVE,220.52,373.01,59.965,1461954603,"201051344000651","219011344069620",27.77,38.20,0,339.65,424.41,234.0,223.9,1.065,385067.4,385067.4,33340,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954630,447034.00
04/29/2016 14:30,2,7.795,ACTIVE,216.00,369.40,59.996,1461954603,"274151322000088","219011344069620",25.98,46.00,0,334.54,397.96,205.3,196.2,0.778,634665.2,634665.2,21904,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954630,447035.00
04/29/2016 14:30,2,5.381,ACTIVE,216.90,432.22,59.965,1461954603,"274151322000068","219011344069620",37.99,45.00,0,398.56,466.49,206.6,197.5,0.795,531631.0,531631.0,23314,0,0,0,L,1151911521,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954631,447036.00
04/29/2016 14:30,2,8.266,ACTIVE,220.06,372.71,59.991,1461954603,"201051344001135","219011344069620",27.77,38.60,0,340.85,425.01,232.4,222.4,1.047,381325.8,381325.8,33293,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954632,447037.00
04/29/2016 14:30,2,8.383,ACTIVE,219.61,373.01,59.959,1461954603,"201051344000594","219011344069620",27.99,43.20,0,339.65,426.21,237.5,227.3,1.087,389234.9,389234.9,28728,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954633,447038.00
04/29/2016 14:30,2,8.291,ACTIVE,220.29,370.90,60.012,1461954603,"201051344001203","219011344069620",28.05,38.60,0,340.25,425.31,235.4,225.3,1.105,387989.5,387989.5,33293,0,0,0,L,1122011218,0,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954634,447039.00
04/29/2016 14:30,2,7.822,ACTIVE,215.77,367.00,59.991,1461954603,"274151322000054","219011344069620",26.08,47.30,0,334.84,399.16,206.7,197.6,0.787,648538.2,648538.2,21931,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954635,447040.00
04/29/2016 14:30,2,8.395,ACTIVE,220.52,373.31,60.007,1461954603,"201051344000867","219011344069620",27.79,38.60,0,339.65,424.11,236.3,226.2,1.074,377181.3,377181.3,28733,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954636,447041.00
04/29/2016 14:30,2,8.230,ACTIVE,220.29,373.31,59.944,1461954603,"201051344001093","219011344069620",27.93,35.80,0,339.65,424.71,232.7,222.7,1.039,386799.8,386799.8,33166,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954637,447042.00
04/29/2016 14:30,2,8.453,ACTIVE,221.19,375.41,59.965,1461954603,"201051344000900","219011344069620",28.57,30.80,0,339.34,430.42,244.4,234.0,1.087,392591.3,392591.3,28114,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954638,447043.00
04/29/2016 14:30,2,8.352,ACTIVE,221.19,373.61,59.996,1461954603,"201051344000648","219011344069620",27.79,35.80,0,340.25,428.61,234.9,224.8,1.065,385078.4,385078.4,28422,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954639,447044.00
04/29/2016 14:30,2,8.482,ALERT,221.64,377.82,59.986,1461954603,"201051344000569","219011344069620",28.19,31.80,0,313.20,430.12,242.1,231.7,1.105,393860.2,393860.2,28051,0,0,0,L,1122011218,0,125.62,126.30,0002,29,0,0,0,0,0,0,1,1070,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954641,447045.00
04/29/2016 14:30,2,8.418,ACTIVE,221.87,376.31,59.986,1461954603,"201051344000983","219011344069620",28.15,34.00,0,323.72,438.53,239.9,229.6,1.100,385462.3,385462.3,28519,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954642,447046.00
04/29/2016 14:30,2,8.410,ACTIVE,222.10,375.41,59.949,1461954603,"201051344001158","219011344069620",27.29,38.00,0,340.85,427.41,232.5,222.5,1.069,380139.8,380139.8,28784,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954643,447047.00
04/29/2016 14:30,2,8.375,ACTIVE,221.87,376.92,59.996,1461954603,"201051344000576","219011344069620",28.19,32.40,0,340.55,430.12,239.2,229.0,1.074,386979.3,386979.3,28196,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954643,447048.00
04/29/2016 14:30,2,7.777,ACTIVE,216.00,371.21,59.981,1461954603,"274151322000087","219011344069620",25.96,53.30,0,332.73,399.16,204.3,195.3,0.778,622560.1,622560.1,22010,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461954644,447049.00
04/29/2016 14:45,2,8.307,ACTIVE,221.19,373.31,59.965,1461955504,"201051344000645","219011344069620",27.73,34.30,0,340.55,429.22,233.1,223.1,1.039,386650.7,386650.7,28337,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955505,447050.00
04/29/2016 14:45,2,7.650,ACTIVE,215.77,367.00,59.922,1461955504,"274151322000085","219011344069620",25.50,47.30,0,336.64,406.07,197.4,188.6,0.760,651095.0,651095.0,21945,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955506,447051.00
04/29/2016 14:45,2,8.203,ACTIVE,220.06,371.51,59.959,1461955504,"201051344000633","219011344069620",27.89,40.00,0,337.54,426.51,231.7,221.7,1.083,377568.4,377568.4,28804,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955507,447052.00
04/29/2016 14:45,2,8.240,ACTIVE,221.87,374.51,59.954,1461955504,"201051344000469","219011344069620",27.87,31.80,0,339.95,428.91,232.4,222.4,1.074,378851.5,378851.5,28747,0,0,0,L,1122011218,0,125.40,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955507,447053.00
04/29/2016 14:45,2,8.146,ACTIVE,219.16,370.00,59.933,1461955504,"201051344000646","219011344069620",28.01,36.50,0,335.14,423.81,231.2,221.2,1.078,382970.8,382970.8,33306,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955508,447054.00
04/29/2016 14:45,2,7.715,ACTIVE,216.00,368.80,59.922,1461955504,"274151322000052","219011344069620",28.01,48.50,0,334.84,411.18,218.7,209.2,0.857,661695.5,661695.5,22163,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955509,447055.00
04/29/2016 14:45,2,8.350,ACTIVE,220.52,374.81,59.959,1461955504,"201051344000585","219011344069620",27.65,37.30,0,339.65,422.90,233.7,223.7,1.065,389067.7,389067.7,33308,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955510,447056.00
04/29/2016 14:45,2,8.102,ACTIVE,218.93,370.00,59.938,1461955504,"201051344001230","219011344069620",28.09,35.80,0,334.24,422.60,230.4,220.5,1.052,386707.9,386707.9,33102,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955511,447057.00
04/29/2016 14:45,2,8.178,ACTIVE,220.52,369.70,59.912,1461955504,"201051344000582","219011344069620",27.83,37.30,0,339.04,424.71,230.4,220.5,1.052,380283.1,380283.1,33276,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955512,447058.00
04/29/2016 14:45,2,8.143,ACTIVE,219.16,370.90,59.970,1461955504,"201051344000955","219011344069620",28.09,37.50,0,336.04,422.90,231.8,221.8,1.083,392066.7,392066.7,33217,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955513,447059.00
04/29/2016 14:45,2,5.039,ACTIVE,215.77,440.04,59.954,1461955504,"274151322000094","219011344069620",39.46,46.20,0,388.64,461.98,200.8,191.9,0.778,531892.4,531892.4,23109,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955514,447060.00
04/29/2016 14:45,2,8.234,ACTIVE,221.87,372.41,59.954,1461955504,"201051344000579","219011344069620",27.89,39.00,0,340.55,428.01,232.4,222.4,1.083,392503.8,392503.8,8821,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955515,447061.00
04/29/2016 14:45,2,8.160,ACTIVE,219.16,370.30,59.954,1461955504,"201051344000890","219011344069620",27.89,38.20,0,335.44,423.50,230.6,220.6,1.034,389218.5,389218.5,33239,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955516,447062.00
04/29/2016 14:45,2,8.150,ACTIVE,219.84,369.40,59.922,1461955504,"201051344000438","219011344069620",28.15,37.50,0,341.45,424.11,232.2,222.2,1.078,391376.9,391376.9,33244,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955516,447063.00
04/29/2016 14:45,2,7.984,ACTIVE,219.61,370.30,59.959,1461955504,"201051344000417","219011344069620",28.09,38.60,0,335.74,422.60,226.9,217.1,1.069,384374.0,384374.0,33398,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955517,447064.00
04/29/2016 14:45,2,7.783,ACTIVE,215.32,380.22,59.954,1461955504,"274151322000083","219011344069620",27.63,52.30,0,334.54,403.97,217.7,208.2,0.857,655798.7,655798.7,22227,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955518,447065.00
04/29/2016 14:45,2,8.150,ACTIVE,216.45,369.10,59.954,1461955504,"274151322000076","219011344069620",28.41,49.80,0,335.44,416.59,234.6,224.5,0.932,697822.8,697822.8,22222,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955519,447066.00
04/29/2016 14:45,2,8.246,ACTIVE,220.06,371.21,59.959,1461955504,"201051344000868","219011344069620",27.89,33.50,0,340.25,425.01,233.2,223.1,1.052,377916.8,377916.8,28476,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955520,447067.00
04/29/2016 14:45,2,8.182,ACTIVE,215.32,373.61,59.965,1461955504,"274151322000095","219011344069620",28.13,52.80,0,333.63,409.38,232.8,222.8,0.875,690735.1,690735.1,22126,0,0,0,L,1151911521,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955521,447068.00
04/29/2016 14:45,2,8.309,ACTIVE,221.87,375.41,59.975,1461955504,"201051344000988","219011344069620",27.43,36.00,0,340.25,428.61,230.8,220.8,1.056,375264.6,375264.6,28768,0,0,0,L,1122011218,0,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955522,447069.00
04/29/2016 14:45,2,8.281,ACTIVE,220.29,371.21,59.965,1461955504,"201051344001025","219011344069620",27.79,39.50,0,341.45,424.41,232.9,222.9,1.039,388959.9,388959.9,33285,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955523,447070.00
04/29/2016 14:45,2,8.287,ACTIVE,221.87,374.51,59.954,1461955504,"201051344000458","219011344069620",27.75,35.40,0,341.45,429.52,232.8,222.8,1.100,385929.7,385929.7,28689,0,0,0,L,1122011218,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955524,447071.00
04/29/2016 14:45,2,8.268,ACTIVE,222.10,375.11,59.970,1461955504,"201051344000853","219011344069620",28.05,32.40,0,346.26,430.72,234.7,224.6,1.074,384385.2,384385.2,28284,0,0,0,L,1122011218,0,126.30,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955525,447072.00
04/29/2016 14:45,2,8.195,ACTIVE,218.71,369.40,59.965,1461955504,"201051344000685","219011344069620",28.23,35.60,0,335.44,423.81,234.2,224.1,1.123,390898.0,390898.0,33115,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955526,447073.00
04/29/2016 14:45,2,8.201,ACTIVE,220.06,371.81,59.954,1461955504,"201051344000917","219011344069620",27.91,36.80,0,339.95,423.50,231.9,221.9,1.083,387887.6,387887.6,33119,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955527,447074.00
04/29/2016 14:45,2,8.172,ACTIVE,219.16,369.70,59.965,1461955504,"201051344001145","219011344069620",28.19,34.00,0,336.04,424.41,233.2,223.2,1.065,393071.6,393071.6,32976,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955528,447075.00
04/29/2016 14:45,2,8.240,ACTIVE,220.74,374.81,59.970,1461955504,"201051344000651","219011344069620",27.75,38.80,0,340.25,422.60,231.7,221.7,1.047,385122.8,385122.8,33341,0,0,0,L,1122011218,0,126.53,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955529,447076.00
04/29/2016 14:45,2,7.674,ACTIVE,215.32,379.32,59.954,1461955504,"274151322000088","219011344069620",25.92,45.30,0,335.44,400.06,201.5,192.5,0.760,634713.4,634713.4,21905,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955530,447077.00
04/29/2016 14:45,2,5.318,ACTIVE,216.67,430.72,59.954,1461955504,"274151322000068","219011344069620",37.73,46.20,0,389.84,460.47,203.7,194.6,0.782,531679.6,531679.6,23315,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955531,447078.00
04/29/2016 14:45,2,8.174,ACTIVE,220.06,370.60,59.959,1461955504,"201051344001135","219011344069620",27.83,38.20,0,340.85,423.20,230.4,220.5,1.043,381380.8,381380.8,33294,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955532,447079.00
04/29/2016 14:45,2,8.295,ACTIVE,219.39,372.11,59.965,1461955504,"201051344000594","219011344069620",27.83,43.20,0,339.95,425.31,233.7,223.7,1.087,389291.1,389291.1,28729,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955532,447080.00
04/29/2016 14:45,2,8.262,ACTIVE,220.52,373.31,59.949,1461955504,"201051344001203","219011344069620",27.77,38.80,0,341.15,424.11,232.3,222.3,1.096,388045.3,388045.3,33294,0,0,0,L,1122011218,0,126.30,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955533,447081.00
04/29/2016 14:45,2,7.680,ACTIVE,215.77,373.31,59.917,1461955504,"274151322000054","219011344069620",26.06,47.50,0,335.14,402.46,202.7,193.7,0.773,648586.9,648586.9,21932,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955534,447082.00
04/29/2016 14:45,2,8.279,ACTIVE,220.06,371.81,59.965,1461955504,"201051344000867","219011344069620",27.63,38.60,0,340.55,423.81,231.7,221.7,1.030,377237.3,377237.3,28734,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955535,447083.00
04/29/2016 14:45,2,7.928,ACTIVE,220.29,373.31,59.986,1461955504,"201051344001093","219011344069620",28.49,35.40,0,339.95,423.50,228.6,218.7,1.034,386855.0,386855.0,33167,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955536,447084.00
04/29/2016 14:45,2,8.346,ACTIVE,220.97,373.91,59.954,1461955504,"201051344000900","219011344069620",28.07,31.80,0,339.04,430.12,237.4,227.2,1.061,392648.9,392648.9,28115,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955537,447085.00
04/29/2016 14:45,2,8.086,ACTIVE,220.97,373.91,59.965,1461955504,"201051344000648","219011344069620",28.13,35.20,0,340.25,428.01,230.2,220.3,1.043,385134.0,385134.0,28423,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955538,447086.00
04/29/2016 14:45,2,8.166,ACTIVE,221.19,373.61,59.959,1461955504,"201051344000569","219011344069620",28.25,32.60,0,339.34,430.72,233.4,223.4,1.065,393917.2,393917.2,28053,0,0,0,L,1122011218,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955539,447087.00
04/29/2016 14:45,2,8.219,ACTIVE,221.64,374.81,59.928,1461955504,"201051344000983","219011344069620",28.03,34.30,0,339.65,429.22,233.2,223.2,1.078,385519.0,385519.0,28520,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955540,447088.00
04/29/2016 14:45,2,8.219,ACTIVE,221.64,374.81,59.970,1461955504,"201051344001158","219011344069620",27.49,37.00,0,340.85,427.71,228.8,218.9,1.056,380194.8,380194.8,28785,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955541,447089.00
04/29/2016 14:45,2,8.137,ACTIVE,221.42,372.71,59.959,1461955504,"201051344000576","219011344069620",28.27,32.40,0,340.85,430.42,232.8,222.8,1.061,387035.8,387035.8,28197,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955542,447090.00
04/29/2016 14:45,2,7.645,ACTIVE,215.54,360.69,59.928,1461955504,"274151322000087","219011344069620",25.88,53.00,0,332.13,402.46,200.5,191.6,0.765,622608.2,622608.2,22011,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461955543,447091.00
04/29/2016 15:00,2,8.186,ACTIVE,221.64,374.51,59.981,1461956403,"201051344000645","219011344069620",27.79,35.80,0,340.25,424.71,230.1,220.2,1.030,386705.3,386705.3,28338,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956405,447092.00
04/29/2016 15:00,2,7.574,ACTIVE,216.67,378.72,59.981,1461956403,"274151322000085","219011344069620",25.60,46.40,0,335.74,395.25,196.3,187.6,0.747,651142.0,651142.0,21946,0,0,0,L,1151911521,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956405,447093.00
04/29/2016 15:00,2,8.117,ACTIVE,220.52,372.41,59.975,1461956403,"201051344000633","219011344069620",27.77,39.80,0,339.65,421.40,228.3,218.4,1.069,377622.9,377622.9,28805,0,0,0,L,1122011218,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956406,447094.00
04/29/2016 15:00,2,8.156,ACTIVE,222.32,375.41,59.975,1461956403,"201051344000469","219011344069620",27.83,33.50,0,341.45,426.21,229.8,219.8,1.061,378906.0,378906.0,28748,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956407,447095.00
04/29/2016 15:00,2,8.043,ACTIVE,219.16,373.61,59.975,1461956403,"201051344000646","219011344069620",28.07,35.00,0,340.85,423.20,228.6,218.7,1.061,383025.7,383025.7,33307,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956408,447096.00
04/29/2016 15:00,2,7.645,ACTIVE,216.67,372.41,59.965,1461956403,"274151322000052","219011344069620",28.03,46.60,0,335.14,403.67,217.1,207.6,0.844,661747.6,661747.6,22164,0,0,0,L,1151911521,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956409,447097.00
04/29/2016 15:00,2,8.297,ACTIVE,220.52,371.21,59.981,1461956403,"201051344000585","219011344069620",27.49,36.30,0,339.95,421.70,231.0,221.0,1.065,389123.1,389123.1,33309,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956410,447098.00
04/29/2016 15:00,2,7.943,ACTIVE,218.93,371.21,59.970,1461956403,"201051344001230","219011344069620",28.35,34.30,0,335.74,421.70,228.0,218.1,1.039,386762.7,386762.7,33103,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956411,447099.00
04/29/2016 15:00,2,8.098,ACTIVE,220.29,370.60,59.991,1461956403,"201051344000582","219011344069620",27.69,37.50,0,339.04,423.20,226.9,217.1,1.025,380337.6,380337.6,33277,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956412,447100.00
04/29/2016 15:00,2,7.980,ACTIVE,219.39,370.30,59.975,1461956403,"201051344000955","219011344069620",28.33,37.00,0,342.65,422.90,228.9,219.0,1.065,392121.8,392121.8,33218,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956413,447101.00
04/29/2016 15:00,2,5.090,ACTIVE,216.67,441.54,59.959,1461956403,"274151322000094","219011344069620",39.08,44.50,0,388.94,464.68,200.1,191.2,0.782,531940.4,531940.4,23110,0,0,0,L,1151911521,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956414,447102.00
04/29/2016 15:00,2,8.098,ACTIVE,222.10,373.61,59.970,1461956403,"201051344000579","219011344069620",27.95,39.30,0,341.75,426.51,229.0,219.1,1.074,392558.7,392558.7,8822,0,0,0,L,1122011218,0,126.30,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956415,447103.00
04/29/2016 15:00,2,8.084,ACTIVE,218.93,370.60,59.991,1461956403,"201051344000890","219011344069620",27.87,36.80,0,337.54,422.00,228.0,218.2,1.039,389273.3,389273.3,33240,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956416,447104.00
04/29/2016 15:00,2,8.021,ACTIVE,219.84,372.71,59.975,1461956403,"201051344000438","219011344069620",28.29,37.30,0,340.55,423.50,229.7,219.8,1.083,391432.3,391432.3,33245,0,0,0,L,1122011218,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956417,447105.00
04/29/2016 15:00,2,7.908,ACTIVE,219.61,370.90,59.986,1461956403,"201051344000417","219011344069620",28.09,37.50,0,341.75,421.40,224.8,215.1,1.052,384428.1,384428.1,33399,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956418,447106.00
04/29/2016 15:00,2,7.639,ACTIVE,215.77,360.38,59.981,1461956403,"274151322000083","219011344069620",27.93,50.20,0,334.54,399.46,216.2,206.8,0.857,655850.6,655850.6,22228,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956418,447107.00
04/29/2016 15:00,2,7.943,ACTIVE,216.90,364.59,59.975,1461956403,"274151322000076","219011344069620",28.84,48.50,0,336.64,407.57,232.0,222.0,0.915,697878.7,697878.7,22223,0,0,0,L,1151911521,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956419,447108.00
04/29/2016 15:00,2,8.254,ACTIVE,220.29,373.31,59.970,1461956403,"201051344000868","219011344069620",27.55,34.50,0,340.55,422.60,230.1,220.2,1.025,377971.4,377971.4,28477,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956420,447109.00
04/29/2016 15:00,2,8.035,ACTIVE,216.00,381.12,59.933,1461956403,"274151322000095","219011344069620",28.45,50.40,0,334.54,403.37,231.2,221.2,0.871,690790.6,690790.6,22127,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956421,447110.00
04/29/2016 15:00,2,8.209,ACTIVE,222.10,375.41,59.965,1461956403,"201051344000988","219011344069620",27.41,37.50,0,341.45,426.51,227.9,218.1,1.052,375318.7,375318.7,28769,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956422,447111.00
04/29/2016 15:00,2,8.240,ACTIVE,220.06,370.00,59.975,1461956403,"201051344001025","219011344069620",27.59,38.40,0,341.45,423.20,230.3,220.3,1.047,389015.1,389015.1,33286,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956423,447112.00
04/29/2016 15:00,2,8.088,ACTIVE,221.87,373.61,59.981,1461956403,"201051344000458","219011344069620",28.15,36.80,0,341.75,425.01,230.4,220.5,1.078,385984.3,385984.3,28690,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956424,447113.00
04/29/2016 15:00,2,8.186,ALERT,222.32,375.71,59.991,1461956403,"201051344000853","219011344069620",28.09,34.00,0,311.99,427.41,232.8,222.8,1.078,384439.9,384439.9,28285,0,0,0,L,1122011218,0,126.75,126.30,0002,33,0,0,0,0,0,0,1,1077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956426,447114.00
04/29/2016 15:00,2,8.084,ACTIVE,218.93,371.81,59.970,1461956403,"201051344000685","219011344069620",28.31,34.80,0,341.45,423.20,231.8,221.8,1.127,390953.9,390953.9,33116,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956427,447115.00
04/29/2016 15:00,2,8.102,ACTIVE,220.29,372.41,59.981,1461956403,"201051344000917","219011344069620",27.91,36.50,0,340.55,422.30,229.0,219.1,1.056,387942.7,387942.7,33120,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956428,447116.00
04/29/2016 15:00,2,7.973,ACTIVE,218.93,369.70,59.975,1461956403,"201051344001145","219011344069620",28.61,33.50,0,341.15,423.50,231.0,221.0,1.061,393127.2,393127.2,32977,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956428,447117.00
04/29/2016 15:00,2,8.123,ACTIVE,220.52,373.91,59.954,1461956403,"201051344000651","219011344069620",27.77,38.80,0,340.25,421.70,228.4,218.6,1.030,385177.8,385177.8,33342,0,0,0,L,1122011218,0,126.30,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956429,447118.00
04/29/2016 15:00,2,7.566,ACTIVE,216.45,382.33,59.975,1461956403,"274151322000088","219011344069620",26.12,43.20,0,335.74,395.85,200.0,191.1,0.747,634761.4,634761.4,21906,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956430,447119.00
04/29/2016 15:00,2,5.078,ACTIVE,217.13,443.34,59.975,1461956403,"274151322000068","219011344069620",39.02,43.40,0,392.25,464.98,201.3,192.4,0.773,531728.0,531728.0,23316,0,0,0,L,1151911521,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956431,447120.00
04/29/2016 15:00,2,8.066,ACTIVE,220.06,370.90,59.975,1461956403,"201051344001135","219011344069620",27.81,38.40,0,341.45,422.30,227.1,217.3,1.039,381435.5,381435.5,33295,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956432,447121.00
04/29/2016 15:00,2,8.217,ACTIVE,219.61,371.21,59.970,1461956403,"201051344000594","219011344069620",27.71,43.20,0,339.65,423.81,230.7,220.7,1.025,389346.5,389346.5,28730,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956433,447122.00
04/29/2016 15:00,2,8.119,ACTIVE,220.29,372.41,59.991,1461956403,"201051344001203","219011344069620",27.91,38.00,0,339.95,422.30,229.5,219.6,1.056,388100.4,388100.4,33295,0,0,0,L,1122011218,0,126.30,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956434,447123.00
04/29/2016 15:00,2,7.639,ACTIVE,216.67,363.69,59.970,1461956403,"274151322000054","219011344069620",26.02,46.40,0,335.14,397.05,201.2,192.3,0.769,648635.2,648635.2,21933,0,0,0,L,1151911521,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956435,447124.00
04/29/2016 15:00,2,8.051,ACTIVE,220.29,372.41,59.970,1461956403,"201051344000867","219011344069620",28.07,39.80,0,340.55,423.20,228.8,218.9,1.056,377291.8,377291.8,28735,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956436,447125.00
04/29/2016 15:00,2,7.949,ACTIVE,220.52,371.81,59.938,1461956403,"201051344001093","219011344069620",28.01,35.00,0,339.95,421.70,225.6,215.8,1.016,386909.1,386909.1,33168,0,0,0,L,1122011218,0,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956437,447126.00
04/29/2016 15:00,2,8.182,ACTIVE,221.42,374.81,59.975,1461956403,"201051344000900","219011344069620",28.43,32.60,0,339.34,426.21,235.4,225.3,1.052,392704.6,392704.6,28116,0,0,0,L,1122011218,0,126.30,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956438,447127.00
04/29/2016 15:00,2,8.082,ACTIVE,221.19,375.11,59.986,1461956403,"201051344000648","219011344069620",27.83,36.50,0,340.55,423.81,227.7,217.8,1.030,385188.2,385188.2,28424,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956439,447128.00
04/29/2016 15:00,2,8.135,ALERT,221.64,374.51,59.970,1461956403,"201051344000569","219011344069620",28.25,33.80,0,293.66,424.41,232.6,222.6,1.052,393971.8,393971.8,28054,0,0,0,L,1122011218,0,125.62,126.07,0002,30,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956440,447129.00
04/29/2016 15:00,2,8.000,ALERT,221.87,373.61,59.970,1461956403,"201051344000983","219011344069620",28.55,35.00,0,298.17,425.01,231.2,221.3,1.069,385573.6,385573.6,28521,0,0,0,L,1122011218,0,126.30,125.62,0002,32,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956442,447130.00
04/29/2016 15:00,2,8.125,ACTIVE,222.10,374.21,59.954,1461956403,"201051344001158","219011344069620",27.49,38.20,0,341.15,425.31,226.2,216.4,1.039,380248.9,380248.9,28786,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956443,447131.00
04/29/2016 15:00,2,8.133,ACTIVE,221.87,375.41,59.970,1461956403,"201051344000576","219011344069620",28.01,34.80,0,340.55,426.51,230.7,220.7,1.047,387090.4,387090.4,28198,0,0,0,L,1122011218,0,126.30,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956444,447132.00
04/29/2016 15:00,2,7.582,ACTIVE,216.67,381.73,59.965,1461956403,"274151322000087","219011344069620",25.94,51.30,0,333.03,397.66,199.1,190.2,0.751,622656.0,622656.0,22012,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461956445,447133.00
04/29/2016 15:15,2,8.385,ACTIVE,221.87,373.61,59.959,1461957305,"201051344000645","219011344069620",27.93,34.50,0,341.15,427.41,237.2,227.1,1.056,386761.1,386761.1,28339,0,0,0,L,1122011218,0,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957306,447134.00
04/29/2016 15:15,2,7.715,ACTIVE,216.22,365.19,59.933,1461957305,"274151322000085","219011344069620",25.41,46.40,0,336.94,397.96,198.4,189.6,0.760,651188.7,651188.7,21947,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957307,447135.00
04/29/2016 15:15,2,8.395,ACTIVE,220.74,373.61,59.986,1461957305,"201051344000633","219011344069620",27.53,39.50,0,339.95,426.21,234.0,223.9,1.092,377678.0,377678.0,28806,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957307,447136.00
04/29/2016 15:15,2,8.336,ACTIVE,222.55,376.92,59.986,1461957305,"201051344000469","219011344069620",28.07,31.50,0,341.15,428.91,236.8,226.7,1.083,378961.7,378961.7,28749,0,0,0,L,1122011218,0,125.85,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957308,447137.00
04/29/2016 15:15,2,8.289,ACTIVE,219.61,369.70,59.912,1461957305,"201051344000646","219011344069620",27.43,35.60,0,340.85,423.20,230.4,220.4,1.065,383080.0,383080.0,33308,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957309,447138.00
04/29/2016 15:15,2,7.754,ACTIVE,216.45,379.62,59.965,1461957305,"274151322000052","219011344069620",27.91,46.60,0,334.54,403.37,219.0,209.5,0.853,661799.1,661799.1,22165,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957310,447139.00
04/29/2016 15:15,2,8.486,ACTIVE,220.97,371.81,59.991,1461957305,"201051344000585","219011344069620",27.31,37.50,0,340.25,421.70,234.8,224.7,1.074,389178.3,389178.3,33310,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957311,447140.00
04/29/2016 15:15,2,8.178,ACTIVE,218.93,370.00,59.991,1461957305,"201051344001230","219011344069620",27.83,35.60,0,335.14,421.10,230.4,220.5,1.043,386817.1,386817.1,33104,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957312,447141.00
04/29/2016 15:15,2,8.184,ACTIVE,220.97,370.30,59.949,1461957305,"201051344000582","219011344069620",27.77,38.60,0,339.34,422.90,230.1,220.2,1.039,380391.9,380391.9,33278,0,0,0,L,1122011218,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957313,447142.00
04/29/2016 15:15,2,8.119,ACTIVE,219.39,369.40,59.907,1461957305,"201051344000955","219011344069620",27.95,38.00,0,342.35,422.30,229.7,219.8,1.069,392176.1,392176.1,33219,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957314,447143.00
04/29/2016 15:15,2,5.277,ACTIVE,216.00,427.11,59.975,1461957305,"274151322000094","219011344069620",38.25,45.80,0,391.64,462.58,203.7,194.7,0.791,531988.0,531988.0,23111,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957315,447144.00
04/29/2016 15:15,2,8.297,ACTIVE,222.55,375.41,59.981,1461957305,"201051344000579","219011344069620",27.87,39.00,0,342.35,428.61,234.1,224.0,1.087,392613.8,392613.8,8823,0,0,0,L,1122011218,0,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957316,447145.00
04/29/2016 15:15,2,8.260,ACTIVE,219.39,369.70,59.933,1461957305,"201051344000890","219011344069620",27.57,38.00,0,342.05,422.30,230.5,220.6,1.039,389327.8,389327.8,33241,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957317,447146.00
04/29/2016 15:15,2,8.145,ACTIVE,220.29,372.71,59.975,1461957305,"201051344000438","219011344069620",28.03,38.20,0,341.45,423.20,231.2,221.2,1.069,391486.8,391486.8,33246,0,0,0,L,1122011218,0,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957317,447147.00
04/29/2016 15:15,2,8.141,ACTIVE,219.61,370.60,60.002,1461957305,"201051344000417","219011344069620",27.51,38.00,0,341.45,421.10,226.8,217.0,1.039,384481.6,384481.6,33400,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957318,447148.00
04/29/2016 15:15,2,7.906,ACTIVE,215.77,379.32,59.959,1461957305,"274151322000083","219011344069620",27.29,51.50,0,335.14,399.76,218.4,208.9,0.866,655902.0,655902.0,22229,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957319,447149.00
04/29/2016 15:15,2,8.197,ACTIVE,217.13,377.82,59.959,1461957305,"274151322000076","219011344069620",28.19,47.80,0,336.64,407.57,233.9,223.8,0.919,697933.8,697933.8,22224,0,0,0,L,1151911521,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957320,447150.00
04/29/2016 15:15,2,8.299,ACTIVE,220.74,374.51,59.965,1461957305,"201051344000868","219011344069620",28.29,32.60,0,339.34,425.31,237.6,227.4,1.047,378027.3,378027.3,28478,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957321,447151.00
04/29/2016 15:15,2,8.301,ACTIVE,215.77,357.38,59.944,1461957305,"274151322000095","219011344069620",27.79,51.30,0,334.24,402.77,233.3,223.3,0.884,690845.5,690845.5,22128,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957322,447152.00
04/29/2016 15:15,2,8.510,ACTIVE,222.32,375.41,59.975,1461957305,"201051344000988","219011344069620",27.31,36.30,0,345.36,428.31,235.2,225.1,1.074,375374.0,375374.0,28770,0,0,0,L,1122011218,0,126.07,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957323,447153.00
04/29/2016 15:15,2,8.422,ACTIVE,220.74,371.51,59.996,1461957305,"201051344001025","219011344069620",27.47,39.30,0,341.15,423.50,234.1,224.1,1.039,389070.1,389070.1,33287,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957324,447154.00
04/29/2016 15:15,2,8.412,ACTIVE,222.32,375.71,59.991,1461957305,"201051344000458","219011344069620",27.87,35.40,0,343.55,428.61,237.3,227.1,1.105,386040.1,386040.1,28691,0,0,0,L,1122011218,0,126.30,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957325,447155.00
04/29/2016 15:15,2,8.455,ACTIVE,222.77,376.92,59.981,1461957305,"201051344000853","219011344069620",28.07,33.00,0,346.86,429.22,240.2,229.9,1.114,384496.3,384496.3,28287,0,0,0,L,1122011218,0,126.75,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957326,447156.00
