ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 15:15,2,8.283,ACTIVE,219.16,370.60,59.991,1461957305,"201051344000685","219011344069620",27.87,35.80,0,341.75,422.30,233.8,223.8,1.109,391009.0,391009.0,33117,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957327,447157.00
04/29/2016 15:15,2,8.232,ACTIVE,220.74,373.31,59.959,1461957305,"201051344000917","219011344069620",27.89,37.30,0,340.85,422.30,232.5,222.5,1.087,387997.5,387997.5,33121,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957328,447158.00
04/29/2016 15:15,2,8.270,ACTIVE,219.39,370.30,59.901,1461957305,"201051344001145","219011344069620",27.85,35.20,0,342.05,423.20,233.2,223.2,1.074,393182.1,393182.1,32978,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957329,447159.00
04/29/2016 15:15,2,8.375,ACTIVE,221.19,373.31,59.954,1461957305,"201051344000651","219011344069620",27.35,39.50,0,339.34,422.00,231.9,222.0,1.043,385232.3,385232.3,33343,0,0,0,L,1122011218,0,126.75,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957330,447160.00
04/29/2016 15:15,2,7.791,ACTIVE,216.22,383.83,59.970,1461957305,"274151322000088","219011344069620",25.58,44.50,0,336.04,396.15,201.8,192.9,0.756,634808.9,634808.9,21907,0,0,0,L,1151911521,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957330,447161.00
04/29/2016 15:15,2,5.346,ACTIVE,216.90,410.28,59.954,1461957305,"274151322000068","219011344069620",37.71,43.60,0,391.64,462.28,202.5,193.6,0.782,531775.7,531775.7,23317,0,0,0,L,1151911521,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957331,447162.00
04/29/2016 15:15,2,8.324,ACTIVE,220.52,370.00,60.002,1461957305,"201051344001135","219011344069620",27.27,38.60,0,341.45,421.70,229.9,220.0,1.043,381489.6,381489.6,33296,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957332,447163.00
04/29/2016 15:15,2,8.350,ACTIVE,219.84,371.81,59.944,1461957305,"201051344000594","219011344069620",27.95,43.20,0,339.34,424.41,236.2,226.1,1.052,389402.0,389402.0,28731,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957333,447164.00
04/29/2016 15:15,2,8.398,ACTIVE,220.74,375.11,59.986,1461957305,"201051344001203","219011344069620",27.45,38.40,0,341.15,422.90,233.4,223.4,1.069,388155.3,388155.3,33296,0,0,0,L,1122011218,0,126.53,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957334,447165.00
04/29/2016 15:15,2,7.801,ACTIVE,216.22,358.28,59.959,1461957305,"274151322000054","219011344069620",25.74,46.20,0,335.14,397.05,203.1,194.1,0.773,648683.1,648683.1,21934,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957335,447166.00
04/29/2016 15:15,2,8.342,ACTIVE,220.74,373.01,59.996,1461957305,"201051344000867","219011344069620",27.95,38.40,0,339.95,425.91,236.0,225.9,1.069,377347.2,377347.2,28736,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957336,447167.00
04/29/2016 15:15,2,8.066,ACTIVE,220.74,372.11,59.991,1461957305,"201051344001093","219011344069620",28.15,35.60,0,340.55,422.30,229.9,220.0,1.034,386963.2,386963.2,33169,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957337,447168.00
04/29/2016 15:15,2,8.480,ACTIVE,221.64,375.11,60.002,1461957305,"201051344000900","219011344069620",28.27,31.80,0,339.34,429.52,242.7,232.3,1.083,392761.5,392761.5,28117,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957338,447169.00
04/29/2016 15:15,2,8.244,ACTIVE,221.64,376.01,59.970,1461957305,"201051344000648","219011344069620",28.13,34.80,0,341.45,428.31,234.8,224.8,1.061,385243.3,385243.3,28425,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957339,447170.00
04/29/2016 15:15,2,8.389,ACTIVE,222.10,374.81,59.986,1461957305,"201051344000569","219011344069620",28.27,32.60,0,339.95,429.22,240.0,229.7,1.096,394028.1,394028.1,28056,0,0,0,L,1122011218,0,125.62,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957340,447171.00
04/29/2016 15:15,2,8.271,ACTIVE,222.32,375.71,59.981,1461957305,"201051344000983","219011344069620",28.57,34.00,0,340.85,430.12,239.4,229.2,1.109,385629.6,385629.6,28523,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957341,447172.00
04/29/2016 15:15,2,8.467,ACTIVE,222.55,376.31,59.970,1461957305,"201051344001158","219011344069620",27.12,37.30,0,343.55,427.11,232.4,222.4,1.065,380303.3,380303.3,28787,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957342,447173.00
04/29/2016 15:15,2,8.344,ACTIVE,222.10,377.22,59.965,1461957305,"201051344000576","219011344069620",28.23,32.20,0,342.35,429.52,238.6,228.3,1.074,387146.1,387146.1,28199,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957342,447174.00
04/29/2016 15:15,2,7.834,ACTIVE,216.22,364.89,59.965,1461957305,"274151322000087","219011344069620",25.43,51.80,0,336.04,395.25,201.8,192.8,0.751,622703.4,622703.4,22013,0,0,0,L,1151911521,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461957343,447175.00
04/29/2016 15:30,2,8.602,ACTIVE,222.55,377.22,60.002,1461958203,"201051344000645","219011344069620",27.97,34.30,0,341.75,433.12,243.5,233.1,1.083,386816.8,386816.8,28340,0,0,0,L,1122011218,0,126.53,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958204,447176.00
04/29/2016 15:30,2,8.113,ACTIVE,216.67,360.38,59.996,1461958203,"274151322000085","219011344069620",25.31,48.00,0,336.34,405.47,207.8,198.6,0.778,651235.4,651235.4,21948,0,0,0,L,1151911521,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958205,447177.00
04/29/2016 15:30,2,8.572,ACTIVE,221.19,375.71,60.007,1461958203,"201051344000633","219011344069620",27.47,40.20,0,338.44,433.12,238.6,228.4,1.114,377732.9,377732.9,28807,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958206,447178.00
04/29/2016 15:30,2,8.578,ACTIVE,223.00,377.52,59.970,1461958203,"201051344000469","219011344069620",28.17,31.30,0,342.35,433.42,244.8,234.3,1.131,379017.3,379017.3,28750,0,0,0,L,1122011218,0,126.07,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958207,447179.00
04/29/2016 15:30,2,8.490,ACTIVE,219.84,372.11,59.970,1461958203,"201051344000646","219011344069620",27.47,37.50,0,337.24,428.91,236.2,226.0,1.092,383134.1,383134.1,33309,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958208,447180.00
04/29/2016 15:30,2,8.098,ACTIVE,216.67,366.10,59.996,1461958203,"274151322000052","219011344069620",27.57,47.80,0,333.93,411.48,226.1,216.3,0.871,661850.5,661850.5,22166,0,0,0,L,1151911521,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958209,447181.00
04/29/2016 15:30,2,9.049,ACTIVE,221.64,376.62,59.991,1461958203,"201051344000585","219011344069620",27.43,38.60,0,338.44,426.51,251.3,240.6,1.131,389233.4,389233.4,33311,0,0,0,L,1122011218,0,126.30,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958210,447182.00
04/29/2016 15:30,2,8.889,ACTIVE,219.61,372.41,60.002,1461958203,"201051344001230","219011344069620",27.91,37.00,0,334.54,428.01,251.1,240.5,1.140,386871.4,386871.4,33105,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958211,447183.00
04/29/2016 15:30,2,9.133,ACTIVE,221.64,376.92,60.007,1461958203,"201051344000582","219011344069620",27.35,38.20,0,336.64,429.22,253.0,242.3,1.131,380446.1,380446.1,33279,0,0,0,L,1122011218,0,126.30,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958212,447184.00
04/29/2016 15:30,2,8.994,ACTIVE,220.29,372.41,60.012,1461958203,"201051344000955","219011344069620",27.77,39.00,0,337.24,428.31,253.0,242.3,1.193,392230.1,392230.1,33220,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958213,447185.00
04/29/2016 15:30,2,5.777,ACTIVE,216.45,417.79,60.007,1461958203,"274151322000094","219011344069620",38.55,46.20,0,386.83,457.47,226.3,216.5,0.871,532035.8,532035.8,23112,0,0,0,L,1151911521,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958214,447186.00
04/29/2016 15:30,2,8.764,ACTIVE,223.45,379.02,59.959,1461958203,"201051344000579","219011344069620",28.71,39.30,0,342.35,433.12,254.6,243.8,1.162,392668.8,392668.8,8824,0,0,0,L,1122011218,0,126.53,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958214,447187.00
04/29/2016 15:30,2,8.867,ACTIVE,220.06,373.31,59.986,1461958203,"201051344000890","219011344069620",28.33,38.60,0,337.54,428.31,254.2,243.4,1.140,389382.1,389382.1,33242,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958215,447188.00
04/29/2016 15:30,2,8.773,ACTIVE,220.97,376.92,59.975,1461958203,"201051344000438","219011344069620",28.63,39.30,0,339.04,428.61,254.3,243.5,1.140,391541.1,391541.1,33247,0,0,0,L,1122011218,0,126.53,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958216,447189.00
04/29/2016 15:30,2,9.064,ACTIVE,220.52,372.71,59.954,1461958203,"201051344000417","219011344069620",27.39,38.40,0,338.14,428.01,251.3,240.6,1.149,384535.0,384535.0,33401,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958217,447190.00
04/29/2016 15:30,2,8.803,ACTIVE,216.45,387.44,59.959,1461958203,"274151322000083","219011344069620",27.19,52.50,0,333.93,406.37,242.3,231.9,0.946,655953.4,655953.4,22230,0,0,0,L,1151911521,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958218,447191.00
04/29/2016 15:30,2,8.539,ACTIVE,217.80,364.59,59.981,1461958203,"274151322000076","219011344069620",29.42,49.50,0,336.34,412.08,254.0,243.2,0.981,697988.7,697988.7,22225,0,0,0,L,1151911521,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958219,447192.00
04/29/2016 15:30,2,8.521,ACTIVE,221.64,373.91,59.975,1461958203,"201051344000868","219011344069620",29.54,32.80,0,338.14,431.62,254.7,243.9,1.118,378083.0,378083.0,28479,0,0,0,L,1122011218,0,125.85,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958220,447193.00
04/29/2016 15:30,2,8.639,ACTIVE,216.22,383.83,59.954,1461958203,"274151322000095","219011344069620",29.12,51.50,0,333.93,407.27,254.2,243.4,0.946,690900.3,690900.3,22129,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958221,447194.00
04/29/2016 15:30,2,8.705,ACTIVE,223.45,379.32,59.928,1461958203,"201051344000988","219011344069620",28.88,35.60,0,341.45,433.12,254.3,243.5,1.136,375429.1,375429.1,28771,0,0,0,L,1122011218,0,126.53,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958222,447195.00
04/29/2016 15:30,2,8.770,ACTIVE,221.42,374.51,60.018,1461958203,"201051344001025","219011344069620",28.71,39.50,0,338.74,428.01,254.4,243.6,1.123,389125.2,389125.2,33288,0,0,0,L,1122011218,0,126.30,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958223,447196.00
04/29/2016 15:30,2,8.486,ACTIVE,223.45,378.12,59.991,1461958203,"201051344000458","219011344069620",29.60,35.40,0,340.85,433.12,254.5,243.7,1.162,386095.8,386095.8,28692,0,0,0,L,1122011218,0,126.75,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958224,447197.00
04/29/2016 15:30,2,8.303,ACTIVE,223.68,375.11,59.965,1461958203,"201051344000853","219011344069620",30.22,32.60,0,343.55,435.23,253.6,242.8,1.176,384552.7,384552.7,28288,0,0,0,L,1122011218,0,127.20,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958225,447198.00
04/29/2016 15:30,2,8.738,ACTIVE,219.84,371.21,60.012,1461958203,"201051344000685","219011344069620",28.77,37.00,0,337.84,428.01,254.3,243.5,1.211,391064.0,391064.0,33118,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958226,447199.00
04/29/2016 15:30,2,8.738,ACTIVE,221.42,376.31,60.007,1461958203,"201051344000917","219011344069620",28.77,37.30,0,337.84,427.11,254.4,243.6,1.198,388052.4,388052.4,33122,0,0,0,L,1122011218,0,126.30,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958227,447200.00
04/29/2016 15:30,2,8.699,ACTIVE,219.84,373.91,59.996,1461958203,"201051344001145","219011344069620",28.90,35.40,0,338.14,428.61,254.4,243.7,1.171,393237.1,393237.1,32979,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958228,447201.00
04/29/2016 15:30,2,8.920,ACTIVE,221.87,377.52,59.986,1461958203,"201051344000651","219011344069620",28.17,40.40,0,339.65,428.31,254.3,243.5,1.167,385286.9,385286.9,33344,0,0,0,L,1122011218,0,126.98,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958229,447202.00
04/29/2016 15:30,2,8.553,ACTIVE,216.90,384.43,59.975,1461958203,"274151322000088","219011344069620",25.52,45.00,0,335.44,405.77,221.1,211.5,0.826,634856.3,634856.3,21908,0,0,0,L,1151911521,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958230,447203.00
04/29/2016 15:30,2,5.824,ACTIVE,218.03,432.82,59.991,1461958203,"274151322000068","219011344069620",38.25,44.50,0,388.04,464.68,224.9,215.2,0.849,531823.7,531823.7,23318,0,0,0,L,1151911521,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958230,447204.00
04/29/2016 15:30,2,9.139,ACTIVE,221.19,374.51,60.007,1461958203,"201051344001135","219011344069620",27.35,39.50,0,338.44,428.61,252.9,242.2,1.145,381543.8,381543.8,33297,0,0,0,L,1122011218,0,126.53,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958231,447205.00
04/29/2016 15:30,2,8.648,ACTIVE,220.97,373.31,59.959,1461958203,"201051344000594","219011344069620",29.06,43.40,0,337.84,428.31,254.1,243.3,1.158,389457.4,389457.4,28732,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958232,447206.00
04/29/2016 15:30,2,8.740,ACTIVE,221.87,374.51,60.028,1461958203,"201051344001203","219011344069620",28.71,39.00,0,339.34,428.61,253.9,243.2,1.176,388210.3,388210.3,33297,0,0,0,L,1122011218,0,127.20,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958233,447207.00
04/29/2016 15:30,2,8.600,ACTIVE,216.90,374.21,59.991,1461958203,"274151322000054","219011344069620",25.62,48.00,0,335.14,403.97,223.0,213.3,0.849,648731.0,648731.0,21935,0,0,0,L,1151911521,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958234,447208.00
04/29/2016 15:30,2,8.658,ACTIVE,221.87,375.11,59.996,1461958203,"201051344000867","219011344069620",29.04,38.00,0,338.44,431.92,254.6,243.8,1.145,377402.5,377402.5,28737,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958235,447209.00
04/29/2016 15:30,2,8.959,ACTIVE,221.64,373.61,59.959,1461958203,"201051344001093","219011344069620",28.05,35.80,0,338.44,428.01,254.4,243.6,1.153,387017.5,387017.5,33170,0,0,0,L,1122011218,0,126.53,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958236,447210.00
04/29/2016 15:30,2,8.266,ACTIVE,223.00,376.62,60.002,1461958203,"201051344000900","219011344069620",30.43,31.50,0,339.95,432.82,254.5,243.7,1.127,392818.3,392818.3,28118,0,0,0,L,1122011218,0,126.75,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958237,447211.00
04/29/2016 15:30,2,8.695,ACTIVE,222.77,377.22,59.986,1461958203,"201051344000648","219011344069620",28.88,35.20,0,340.25,434.02,254.3,243.5,1.140,385298.4,385298.4,28426,0,0,0,L,1122011218,0,126.07,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958238,447212.00
04/29/2016 15:30,2,8.318,ACTIVE,223.45,376.92,59.933,1461958203,"201051344000569","219011344069620",30.24,32.80,0,339.65,433.72,254.3,243.6,1.180,394084.4,394084.4,28057,0,0,0,L,1122011218,0,126.53,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958239,447213.00
04/29/2016 15:30,2,8.422,ACTIVE,223.68,375.11,59.996,1461958203,"201051344000983","219011344069620",29.88,34.30,0,340.85,434.33,254.4,243.7,1.153,385685.8,385685.8,28524,0,0,0,L,1122011218,0,126.98,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958240,447214.00
04/29/2016 15:30,2,8.979,ACTIVE,223.68,378.42,60.002,1461958203,"201051344001158","219011344069620",27.99,37.50,0,342.95,433.72,254.2,243.4,1.127,380358.0,380358.0,28788,0,0,0,L,1122011218,0,126.75,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958240,447215.00
04/29/2016 15:30,2,8.459,ACTIVE,223.23,378.12,59.996,1461958203,"201051344000576","219011344069620",29.74,32.40,0,341.45,433.12,254.3,243.5,1.145,387202.0,387202.0,28200,0,0,0,L,1122011218,0,126.75,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958241,447216.00
04/29/2016 15:30,2,8.531,ACTIVE,216.90,379.62,59.981,1461958203,"274151322000087","219011344069620",25.60,53.00,0,333.93,403.07,221.1,211.5,0.840,622750.8,622750.8,22014,0,0,0,L,1151911521,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461958242,447217.00
04/29/2016 15:45,2,8.648,ACTIVE,222.10,375.11,60.028,1461959104,"201051344000645","219011344069620",28.17,33.80,0,341.45,432.82,246.5,236.0,1.096,386865.2,386865.2,28341,0,0,0,L,1122011218,0,126.53,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959105,447218.00
04/29/2016 15:45,2,7.951,ACTIVE,216.67,380.52,59.981,1461959104,"274151322000085","219011344069620",25.80,47.80,0,336.04,404.57,207.8,198.6,0.795,651276.7,651276.7,21949,0,0,0,L,1151911521,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959106,447219.00
04/29/2016 15:45,2,8.631,ACTIVE,221.19,373.91,59.949,1461959104,"201051344000633","219011344069620",28.21,38.20,0,337.84,432.82,246.5,236.0,1.149,377781.0,377781.0,28808,0,0,0,L,1122011218,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959107,447220.00
04/29/2016 15:45,2,8.645,ACTIVE,222.77,377.82,59.991,1461959104,"201051344000469","219011344069620",28.17,29.50,0,339.95,433.72,246.7,236.1,1.140,379065.8,379065.8,28751,0,0,0,L,1122011218,0,126.07,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959108,447221.00
04/29/2016 15:45,2,8.477,ACTIVE,219.16,372.41,59.981,1461959104,"201051344000646","219011344069620",28.39,36.50,0,334.24,429.82,243.7,233.3,1.140,383181.7,383181.7,33310,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959109,447222.00
04/29/2016 15:45,2,8.068,ACTIVE,216.67,378.42,60.007,1461959104,"274151322000052","219011344069620",28.01,48.30,0,333.63,409.38,228.8,219.0,0.884,661895.7,661895.7,22167,0,0,0,L,1151911521,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959110,447223.00
04/29/2016 15:45,2,8.631,ACTIVE,220.74,376.92,59.970,1461959104,"201051344000585","219011344069620",28.35,37.00,0,336.34,427.71,247.8,237.3,1.127,389281.8,389281.8,33312,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959110,447224.00
04/29/2016 15:45,2,8.363,ACTIVE,218.93,369.70,59.949,1461959104,"201051344001230","219011344069620",28.67,35.40,0,332.73,429.52,242.6,232.2,1.114,386919.2,386919.2,33106,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959111,447225.00
04/29/2016 15:45,2,8.523,ACTIVE,220.74,374.21,59.991,1461959104,"201051344000582","219011344069620",28.07,37.50,0,336.34,429.82,242.3,232.0,1.092,380493.7,380493.7,33280,0,0,0,L,1122011218,0,126.07,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959112,447226.00
04/29/2016 15:45,2,8.494,ACTIVE,219.39,371.51,59.975,1461959104,"201051344000955","219011344069620",28.33,38.60,0,334.84,428.61,243.7,233.2,1.145,392277.7,392277.7,33221,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959113,447227.00
04/29/2016 15:45,2,5.506,ACTIVE,216.67,428.31,59.965,1461959104,"274151322000094","219011344069620",37.61,46.40,0,384.73,462.28,209.2,200.0,0.813,532077.6,532077.6,23113,0,0,0,L,1151911521,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959114,447228.00
04/29/2016 15:45,2,8.668,ACTIVE,222.77,376.62,59.981,1461959104,"201051344000579","219011344069620",28.35,38.20,0,341.15,434.02,248.8,238.2,1.167,392717.0,392717.0,8825,0,0,0,L,1122011218,0,126.53,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959115,447229.00
04/29/2016 15:45,2,8.525,ACTIVE,218.93,371.21,60.002,1461959104,"201051344000890","219011344069620",28.19,37.50,0,333.93,428.91,243.1,232.7,1.096,389430.0,389430.0,33243,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959116,447230.00
04/29/2016 15:45,2,8.490,ACTIVE,220.06,370.90,59.981,1461959104,"201051344000438","219011344069620",28.39,37.50,0,335.74,429.52,243.9,233.5,1.140,391588.8,391588.8,33248,0,0,0,L,1122011218,0,126.07,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959117,447231.00
04/29/2016 15:45,2,8.326,ACTIVE,219.61,371.21,59.970,1461959104,"201051344000417","219011344069620",28.33,38.40,0,334.24,428.91,238.8,228.5,1.123,384582.0,384582.0,33402,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959118,447232.00
04/29/2016 15:45,2,8.041,ACTIVE,215.77,364.29,59.981,1461959104,"274151322000083","219011344069620",27.95,52.50,0,333.33,405.17,227.5,217.7,0.888,655998.7,655998.7,22231,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959119,447233.00
04/29/2016 15:45,2,8.377,ACTIVE,217.13,374.51,60.007,1461959104,"274151322000076","219011344069620",28.61,49.30,0,334.84,412.08,242.5,232.2,0.955,698036.9,698036.9,22226,0,0,0,L,1151911521,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959120,447234.00
04/29/2016 15:45,2,8.703,ACTIVE,220.97,375.71,59.975,1461959104,"201051344000868","219011344069620",27.77,32.60,0,337.84,432.52,244.6,234.1,1.096,378131.5,378131.5,28480,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959121,447235.00
04/29/2016 15:45,2,8.455,ACTIVE,216.45,381.42,59.986,1461959104,"274151322000095","219011344069620",28.33,51.50,0,333.93,407.27,242.2,231.8,0.902,690948.5,690948.5,22130,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959122,447236.00
04/29/2016 15:45,2,8.662,ACTIVE,222.77,377.82,59.991,1461959104,"201051344000988","219011344069620",27.89,33.50,0,340.55,433.42,244.7,234.2,1.105,375477.4,375477.4,28772,0,0,0,L,1122011218,0,126.30,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959122,447237.00
04/29/2016 15:45,2,8.639,ACTIVE,220.29,370.00,59.938,1461959104,"201051344001025","219011344069620",28.05,39.30,0,336.94,429.22,245.1,234.7,1.087,389173.4,389173.4,33289,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959123,447238.00
04/29/2016 15:45,2,8.521,ACTIVE,222.32,378.12,59.938,1461959104,"201051344000458","219011344069620",28.57,34.30,0,340.85,433.72,246.4,235.9,1.145,386144.3,386144.3,28693,0,0,0,L,1122011218,0,126.53,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959124,447239.00
04/29/2016 15:45,2,8.590,ACTIVE,223.00,381.73,59.981,1461959104,"201051344000853","219011344069620",28.35,31.30,0,342.95,433.72,246.8,236.3,1.131,384601.4,384601.4,28289,0,0,0,L,1122011218,0,126.98,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959125,447240.00
04/29/2016 15:45,2,8.547,ACTIVE,218.93,372.11,60.002,1461959104,"201051344000685","219011344069620",28.43,36.00,0,335.14,428.61,246.0,235.5,1.176,391112.1,391112.1,33119,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959126,447241.00
04/29/2016 15:45,2,8.457,ACTIVE,220.29,369.40,59.944,1461959104,"201051344000917","219011344069620",28.45,36.80,0,336.04,428.61,243.4,233.0,1.118,388100.4,388100.4,33123,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959127,447242.00
04/29/2016 15:45,2,8.424,ACTIVE,218.93,371.51,59.986,1461959104,"201051344001145","219011344069620",28.77,35.00,0,334.54,428.31,245.3,234.8,1.123,393285.2,393285.2,32980,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959128,447243.00
04/29/2016 15:45,2,8.529,ACTIVE,220.74,372.11,59.975,1461959104,"201051344000651","219011344069620",28.15,38.80,0,336.94,428.31,243.3,232.9,1.100,385334.7,385334.7,33345,0,0,0,L,1122011218,0,126.53,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959129,447244.00
04/29/2016 15:45,2,7.852,ACTIVE,216.22,382.93,59.996,1461959104,"274151322000088","219011344069620",26.26,45.30,0,335.14,400.06,208.6,199.4,0.787,634897.9,634897.9,21909,0,0,0,L,1151911521,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959130,447245.00
04/29/2016 15:45,2,5.416,ACTIVE,217.35,418.70,59.970,1461959104,"274151322000068","219011344069620",38.25,45.50,0,384.73,464.38,210.2,201.0,0.800,531865.4,531865.4,23319,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959131,447246.00
04/29/2016 15:45,2,8.520,ACTIVE,220.29,372.41,59.970,1461959104,"201051344001135","219011344069620",27.95,39.00,0,336.64,428.61,241.2,230.9,1.100,381591.3,381591.3,33298,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959132,447247.00
04/29/2016 15:45,2,8.605,ACTIVE,220.06,373.61,59.944,1461959104,"201051344000594","219011344069620",28.49,41.80,0,337.24,429.22,248.1,237.5,1.131,389505.7,389505.7,28733,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959133,447248.00
04/29/2016 15:45,2,8.496,ACTIVE,220.74,371.21,59.928,1461959104,"201051344001203","219011344069620",28.21,38.60,0,337.54,429.22,242.6,232.3,1.114,388258.4,388258.4,33298,0,0,0,L,1122011218,0,126.53,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959133,447249.00
04/29/2016 15:45,2,7.920,ACTIVE,216.45,371.21,60.002,1461959104,"274151322000054","219011344069620",26.22,47.80,0,334.84,402.16,210.3,201.1,0.791,648773.1,648773.1,21936,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959134,447250.00
04/29/2016 15:45,2,8.490,ACTIVE,221.19,373.61,59.970,1461959104,"201051344000867","219011344069620",28.31,36.50,0,339.34,430.42,243.4,233.1,1.087,377450.8,377450.8,28738,0,0,0,L,1122011218,0,126.07,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959135,447251.00
04/29/2016 15:45,2,8.273,ACTIVE,220.52,372.71,59.954,1461959104,"201051344001093","219011344069620",28.49,35.40,0,336.94,430.42,238.7,228.4,1.096,387065.1,387065.1,33171,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959136,447252.00
04/29/2016 15:45,2,8.580,ACTIVE,221.87,375.71,59.981,1461959104,"201051344000900","219011344069620",28.39,31.50,0,338.74,433.72,246.5,236.0,1.092,392867.2,392867.2,28119,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959137,447253.00
04/29/2016 15:45,2,8.430,ACTIVE,221.87,376.92,59.975,1461959104,"201051344000648","219011344069620",28.33,34.80,0,341.15,434.63,241.8,231.5,1.087,385346.3,385346.3,28427,0,0,0,L,1122011218,0,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959138,447254.00
04/29/2016 15:45,2,8.465,ACTIVE,222.10,375.41,59.965,1461959104,"201051344000569","219011344069620",28.39,32.00,0,339.34,434.33,243.4,233.0,1.109,394133.0,394133.0,28058,0,0,0,L,1122011218,0,125.85,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959139,447255.00
04/29/2016 15:45,2,8.555,ACTIVE,222.32,377.82,59.933,1461959104,"201051344000983","219011344069620",28.19,32.60,0,339.95,434.33,244.3,233.9,1.127,385734.4,385734.4,28525,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959140,447256.00
04/29/2016 15:45,2,8.434,ACTIVE,222.55,375.41,59.965,1461959104,"201051344001158","219011344069620",28.39,35.60,0,340.55,433.12,242.3,232.0,1.114,380405.7,380405.7,28789,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959141,447257.00
04/29/2016 15:45,2,8.391,ACTIVE,222.32,376.01,59.970,1461959104,"201051344000576","219011344069620",28.49,31.80,0,339.65,433.72,242.1,231.7,1.096,387250.3,387250.3,28201,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959142,447258.00
04/29/2016 15:45,2,7.900,ACTIVE,216.45,357.68,59.959,1461959104,"274151322000087","219011344069620",25.98,53.00,0,333.63,401.56,207.7,198.5,0.782,622792.4,622792.4,22015,0,0,0,L,1151911521,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461959143,447259.00
04/29/2016 16:00,2,6.953,ACTIVE,220.29,367.30,60.028,1461960003,"201051344000645","219011344069620",28.57,35.40,0,341.75,429.52,201.1,192.2,0.902,386917.3,386917.3,28342,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960005,447260.00
04/29/2016 16:00,2,6.406,ACTIVE,215.54,351.67,59.975,1461960003,"274151322000085","219011344069620",26.40,46.40,0,335.44,396.45,171.1,163.2,0.658,651320.8,651320.8,21950,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960006,447261.00
04/29/2016 16:00,2,7.041,ACTIVE,219.39,368.80,59.996,1461960003,"201051344000633","219011344069620",28.45,36.30,0,339.65,425.31,202.9,193.9,0.950,377833.5,377833.5,28809,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960007,447262.00
04/29/2016 16:00,2,6.977,ACTIVE,220.52,369.70,59.965,1461960003,"201051344000469","219011344069620",28.35,30.80,0,340.85,431.62,200.2,191.3,0.928,379117.9,379117.9,28752,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960008,447263.00
04/29/2016 16:00,2,6.953,ACTIVE,217.35,365.80,60.002,1461960003,"201051344000646","219011344069620",28.53,34.50,0,334.84,425.91,200.9,192.0,0.915,383233.6,383233.6,33311,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960009,447264.00
04/29/2016 16:00,2,6.523,ACTIVE,215.32,367.00,59.991,1461960003,"274151322000052","219011344069620",28.39,46.20,0,335.14,400.66,187.3,178.9,0.729,661944.3,661944.3,22168,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960010,447265.00
04/29/2016 16:00,2,7.043,ACTIVE,218.71,367.30,59.959,1461960003,"201051344000585","219011344069620",28.73,35.60,0,336.94,425.31,205.0,195.9,0.950,389334.7,389334.7,33313,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960011,447266.00
04/29/2016 16:00,2,6.680,ACTIVE,217.13,364.89,59.996,1461960003,"201051344001230","219011344069620",29.56,32.20,0,333.63,420.20,199.8,191.0,0.932,386971.0,386971.0,33107,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960012,447267.00
04/29/2016 16:00,2,6.859,ACTIVE,218.71,367.60,59.996,1461960003,"201051344000582","219011344069620",28.82,36.50,0,335.74,426.81,200.2,191.3,0.910,380545.4,380545.4,33281,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960012,447268.00
04/29/2016 16:00,2,6.854,ACTIVE,217.13,366.40,60.007,1461960003,"201051344000955","219011344069620",28.94,36.80,0,336.04,424.41,200.8,191.9,0.950,392329.6,392329.6,33222,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960013,447269.00
04/29/2016 16:00,2,4.322,ACTIVE,215.09,431.32,59.996,1461960003,"274151322000094","219011344069620",39.20,45.80,0,392.55,459.27,170.9,163.0,0.672,532122.1,532122.1,23114,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960014,447270.00
04/29/2016 16:00,2,6.928,ACTIVE,220.52,368.20,60.007,1461960003,"201051344000579","219011344069620",29.58,35.00,0,341.45,431.32,207.3,198.2,0.994,392770.5,392770.5,8826,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960015,447271.00
04/29/2016 16:00,2,6.938,ACTIVE,217.35,363.99,60.007,1461960003,"201051344000890","219011344069620",28.69,34.50,0,335.14,424.71,201.5,192.6,0.932,389481.9,389481.9,33244,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960016,447272.00
04/29/2016 16:00,2,6.752,ACTIVE,217.80,365.80,60.034,1461960003,"201051344000438","219011344069620",29.54,36.00,0,335.44,426.21,201.8,192.9,0.955,391640.9,391640.9,33249,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960017,447273.00
04/29/2016 16:00,2,6.834,ACTIVE,217.58,364.29,60.023,1461960003,"201051344000417","219011344069620",28.65,35.60,0,335.44,423.81,198.2,189.4,0.937,384632.9,384632.9,33403,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960018,447274.00
04/29/2016 16:00,2,6.588,ACTIVE,214.87,370.00,59.996,1461960003,"274151322000083","219011344069620",28.27,49.80,0,334.84,400.96,188.6,180.1,0.760,656047.2,656047.2,22232,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960019,447275.00
04/29/2016 16:00,2,6.801,ACTIVE,215.77,381.42,59.996,1461960003,"274151322000076","219011344069620",28.94,47.00,0,335.74,407.27,199.1,190.2,0.787,698088.4,698088.4,22227,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960020,447276.00
04/29/2016 16:00,2,6.984,ACTIVE,219.16,368.20,60.002,1461960003,"201051344000868","219011344069620",28.37,33.00,0,340.55,425.91,200.6,191.7,0.906,378183.4,378183.4,28481,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960021,447277.00
04/29/2016 16:00,2,6.934,ACTIVE,214.87,375.11,59.991,1461960003,"274151322000095","219011344069620",28.55,49.50,0,334.54,404.27,200.2,191.3,0.769,691000.2,691000.2,22131,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960022,447278.00
04/29/2016 16:00,2,7.006,ACTIVE,220.74,369.70,59.996,1461960003,"201051344000988","219011344069620",28.31,33.00,0,339.65,430.42,200.7,191.8,0.937,375529.3,375529.3,28773,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960023,447279.00
04/29/2016 16:00,2,6.998,ACTIVE,218.26,365.49,59.986,1461960003,"201051344001025","219011344069620",28.61,37.30,0,335.44,426.51,202.6,193.6,0.879,389225.6,389225.6,33290,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960024,447280.00
04/29/2016 16:00,2,7.004,ACTIVE,220.52,371.21,60.002,1461960003,"201051344000458","219011344069620",28.75,35.20,0,341.45,430.42,203.9,194.9,0.955,386196.9,386196.9,28694,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960025,447281.00
04/29/2016 16:00,2,6.941,ACTIVE,220.97,372.11,60.028,1461960003,"201051344000853","219011344069620",28.65,32.20,0,342.05,431.02,201.3,192.4,0.937,384653.5,384653.5,28290,0,0,0,L,1122011218,0,126.07,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960025,447282.00
04/29/2016 16:00,2,6.947,ACTIVE,217.13,365.80,60.007,1461960003,"201051344000685","219011344069620",29.04,33.80,0,335.44,424.41,204.3,195.3,0.981,391164.7,391164.7,33120,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960026,447283.00
04/29/2016 16:00,2,6.904,ACTIVE,218.48,365.80,59.991,1461960003,"201051344000917","219011344069620",28.94,36.80,0,336.34,425.01,202.4,193.5,0.950,388152.4,388152.4,33124,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960027,447284.00
04/29/2016 16:00,2,6.867,ACTIVE,217.35,363.09,59.991,1461960003,"201051344001145","219011344069620",29.50,32.80,0,335.74,426.51,205.1,196.0,0.972,393337.8,393337.8,32981,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960028,447285.00
04/29/2016 16:00,2,6.914,ACTIVE,218.71,367.30,60.007,1461960003,"201051344000651","219011344069620",28.82,38.80,0,337.84,425.01,201.8,192.8,0.924,385386.6,385386.6,33346,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960029,447286.00
04/29/2016 16:00,2,6.434,ACTIVE,214.64,353.77,59.970,1461960003,"274151322000088","219011344069620",26.58,44.00,0,335.74,396.75,173.0,165.1,0.650,634942.3,634942.3,21910,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960030,447287.00
04/29/2016 16:00,2,4.396,ACTIVE,215.77,425.31,59.986,1461960003,"274151322000068","219011344069620",38.66,44.80,0,391.04,458.97,172.3,164.4,0.676,531909.8,531909.8,23320,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960031,447288.00
04/29/2016 16:00,2,6.883,ACTIVE,218.26,366.40,59.996,1461960003,"201051344001135","219011344069620",28.84,38.40,0,335.74,424.41,201.1,192.2,0.924,381642.9,381642.9,33299,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960032,447289.00
04/29/2016 16:00,2,7.059,ACTIVE,218.71,368.20,59.996,1461960003,"201051344000594","219011344069620",29.20,37.80,0,339.04,427.41,208.7,199.5,0.959,389559.2,389559.2,28734,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960033,447290.00
04/29/2016 16:00,2,6.971,ACTIVE,218.48,367.60,59.996,1461960003,"201051344001203","219011344069620",28.59,36.80,0,337.84,425.01,201.7,192.7,0.937,388310.1,388310.1,33299,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960034,447291.00
04/29/2016 16:00,2,6.467,ACTIVE,215.54,357.08,59.986,1461960003,"274151322000054","219011344069620",26.76,46.40,0,335.44,397.96,175.1,167.1,0.676,648817.9,648817.9,21937,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960035,447292.00
04/29/2016 16:00,2,7.025,ACTIVE,219.39,367.90,59.949,1461960003,"201051344000867","219011344069620",28.37,36.80,0,339.34,424.11,201.7,192.8,0.919,377502.7,377502.7,28739,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960036,447293.00
04/29/2016 16:00,2,6.752,ACTIVE,218.48,366.40,59.986,1461960003,"201051344001093","219011344069620",28.78,33.80,0,336.94,423.50,196.9,188.1,0.897,387115.7,387115.7,33172,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960037,447294.00
04/29/2016 16:00,2,7.051,ACTIVE,220.06,369.10,59.986,1461960003,"201051344000900","219011344069620",28.53,32.60,0,340.25,430.12,203.8,194.8,0.902,392919.5,392919.5,28120,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960038,447295.00
04/29/2016 16:00,2,6.947,ACTIVE,220.06,371.51,59.991,1461960003,"201051344000648","219011344069620",28.69,34.80,0,341.45,428.01,201.8,192.9,0.946,385398.0,385398.0,28428,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960039,447296.00
04/29/2016 16:00,2,6.986,ACTIVE,220.52,370.60,59.954,1461960003,"201051344000569","219011344069620",28.31,33.00,0,340.85,428.31,200.2,191.3,0.924,394184.5,394184.5,28059,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960040,447297.00
04/29/2016 16:00,2,6.941,ACTIVE,220.74,369.10,60.018,1461960003,"201051344000983","219011344069620",28.80,34.00,0,340.55,430.72,202.4,193.5,0.937,385786.4,385786.4,28526,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960040,447298.00
