ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 16:00,2,7.023,ACTIVE,220.74,371.81,59.970,1461960003,"201051344001158","219011344069620",28.43,33.50,0,340.25,428.91,202.1,193.1,0.932,380457.5,380457.5,28790,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960041,447299.00
04/29/2016 16:00,2,6.912,ACTIVE,220.52,370.60,59.981,1461960003,"201051344000576","219011344069620",28.61,33.00,0,340.85,429.22,200.4,191.5,0.919,387301.7,387301.7,28202,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960042,447300.00
04/29/2016 16:00,2,6.467,ACTIVE,215.32,372.11,59.981,1461960003,"274151322000087","219011344069620",26.68,50.80,0,333.93,397.35,174.5,166.5,0.676,622836.8,622836.8,22016,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960043,447301.00
04/29/2016 16:15,2,6.402,ACTIVE,219.61,365.80,59.975,1461960903,"201051344000645","219011344069620",28.86,35.40,0,342.35,413.89,187.2,178.8,0.840,386963.4,386963.4,28343,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960904,447302.00
04/29/2016 16:15,2,5.924,ACTIVE,215.09,370.60,59.970,1461960903,"274151322000085","219011344069620",26.70,44.50,0,337.84,389.54,160.1,152.6,0.619,651360.1,651360.1,21951,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960905,447303.00
04/29/2016 16:15,2,6.381,ACTIVE,218.93,368.20,59.959,1461960903,"201051344000633","219011344069620",29.30,34.30,0,341.45,414.49,189.4,180.9,0.893,377880.0,377880.0,28810,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960907,447304.00
04/29/2016 16:15,2,6.402,ACTIVE,220.29,369.70,59.970,1461960903,"201051344000469","219011344069620",28.80,29.80,0,341.15,414.19,186.9,178.5,0.875,379163.8,379163.8,28753,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960907,447305.00
04/29/2016 16:15,2,6.303,ACTIVE,217.35,363.69,59.996,1461960903,"201051344000646","219011344069620",29.30,31.00,0,334.54,410.28,187.0,178.5,0.862,383279.6,383279.6,33312,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960908,447306.00
04/29/2016 16:15,2,5.945,ACTIVE,214.87,364.29,59.959,1461960903,"274151322000052","219011344069620",28.90,44.30,0,336.34,392.55,174.1,166.1,0.676,661987.0,661987.0,22169,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960909,447307.00
04/29/2016 16:15,2,6.510,ACTIVE,218.26,364.59,59.970,1461960903,"201051344000585","219011344069620",29.06,32.80,0,336.64,409.38,191.7,183.1,0.888,389381.7,389381.7,33314,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960910,447308.00
04/29/2016 16:15,2,6.197,ACTIVE,216.90,361.89,59.981,1461960903,"201051344001230","219011344069620",29.66,29.00,0,336.64,409.68,186.1,177.7,0.853,387016.8,387016.8,33108,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960911,447309.00
04/29/2016 16:15,2,6.352,ACTIVE,218.26,363.99,59.938,1461960903,"201051344000582","219011344069620",28.94,34.80,0,336.04,413.89,186.2,177.8,0.849,380591.2,380591.2,33282,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960912,447310.00
04/29/2016 16:15,2,6.221,ACTIVE,217.13,363.09,59.975,1461960903,"201051344000955","219011344069620",29.68,34.80,0,336.94,409.38,187.2,178.7,0.884,392375.4,392375.4,33223,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960913,447311.00
04/29/2016 16:15,2,3.967,ACTIVE,214.87,433.42,59.959,1461960903,"274151322000094","219011344069620",39.64,43.00,0,391.64,461.68,158.6,151.1,0.614,532160.9,532160.9,23115,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960914,447312.00
04/29/2016 16:15,2,6.422,ACTIVE,220.29,366.40,59.981,1461960903,"201051344000579","219011344069620",29.68,31.80,0,341.75,415.99,193.0,184.4,0.902,392817.9,392817.9,8827,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960915,447313.00
04/29/2016 16:15,2,6.316,ACTIVE,216.90,361.89,59.959,1461960903,"201051344000890","219011344069620",29.28,32.00,0,336.64,409.98,187.3,178.9,0.875,389528.0,389528.0,33245,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960916,447314.00
04/29/2016 16:15,2,6.271,ACTIVE,217.80,363.09,59.954,1461960903,"201051344000438","219011344069620",29.60,34.80,0,336.34,409.98,188.0,179.5,0.866,391687.1,391687.1,33250,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960917,447315.00
04/29/2016 16:15,2,6.318,ACTIVE,217.35,363.69,59.970,1461960903,"201051344000417","219011344069620",28.86,32.60,0,336.04,408.78,184.7,176.4,0.866,384678.2,384678.2,33404,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960917,447316.00
04/29/2016 16:15,2,6.000,ACTIVE,214.64,357.08,59.996,1461960903,"274151322000083","219011344069620",28.80,46.20,0,336.94,393.15,174.8,166.8,0.689,656090.0,656090.0,22233,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960918,447317.00
04/29/2016 16:15,2,6.248,ACTIVE,215.77,351.97,60.002,1461960903,"274151322000076","219011344069620",29.22,45.00,0,335.44,397.96,184.8,176.5,0.738,698133.8,698133.8,22228,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960919,447318.00
04/29/2016 16:15,2,6.490,ACTIVE,218.71,365.49,59.970,1461960903,"201051344000868","219011344069620",28.39,32.20,0,342.65,414.49,186.5,178.1,0.844,378229.2,378229.2,28482,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960920,447319.00
04/29/2016 16:15,2,6.258,ACTIVE,214.64,362.49,59.959,1461960903,"274151322000095","219011344069620",29.36,46.00,0,336.94,396.15,185.7,177.3,0.703,691045.9,691045.9,22132,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960921,447320.00
04/29/2016 16:15,2,6.449,ACTIVE,220.29,367.60,59.954,1461960903,"201051344000988","219011344069620",28.73,31.50,0,340.85,414.19,187.6,179.2,0.862,375575.3,375575.3,28774,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960922,447321.00
04/29/2016 16:15,2,6.447,ACTIVE,218.03,360.99,59.965,1461960903,"201051344001025","219011344069620",28.94,34.80,0,336.04,409.08,188.8,180.4,0.853,389272.0,389272.0,33291,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960923,447322.00
04/29/2016 16:15,2,6.453,ACTIVE,220.06,367.30,59.991,1461960903,"201051344000458","219011344069620",28.94,33.80,0,342.35,415.69,189.1,180.6,0.919,386243.5,386243.5,28695,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960924,447323.00
04/29/2016 16:15,2,6.463,ACTIVE,220.52,368.50,59.970,1461960903,"201051344000853","219011344069620",28.67,31.30,0,342.05,414.19,187.6,179.1,0.879,384699.5,384699.5,28291,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960925,447324.00
04/29/2016 16:15,2,6.375,ACTIVE,216.90,363.99,59.975,1461960903,"201051344000685","219011344069620",29.38,30.80,0,336.04,409.68,189.8,181.2,0.910,391211.3,391211.3,33121,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960926,447325.00
04/29/2016 16:15,2,6.346,ACTIVE,218.03,362.19,59.981,1461960903,"201051344000917","219011344069620",29.30,35.00,0,335.74,408.48,188.3,179.9,0.866,388198.5,388198.5,33125,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960927,447326.00
04/29/2016 16:15,2,6.359,ACTIVE,217.13,361.89,59.970,1461960903,"201051344001145","219011344069620",29.54,30.50,0,335.74,409.98,190.2,181.7,0.906,393384.5,393384.5,32982,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960928,447327.00
04/29/2016 16:15,2,6.277,ACTIVE,218.26,364.29,59.975,1461960903,"201051344000651","219011344069620",29.44,37.50,0,337.24,412.38,187.2,178.8,0.857,385432.6,385432.6,33347,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960929,447328.00
04/29/2016 16:15,2,5.832,ACTIVE,214.87,376.01,59.975,1461960903,"274151322000088","219011344069620",27.41,42.30,0,337.24,389.84,161.8,154.2,0.619,634981.8,634981.8,21911,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960930,447329.00
04/29/2016 16:15,2,4.049,ACTIVE,216.00,425.31,59.975,1461960903,"274151322000068","219011344069620",38.72,42.80,0,394.05,461.38,158.6,151.1,0.597,531948.8,531948.8,23321,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960931,447330.00
04/29/2016 16:15,2,6.242,ACTIVE,217.80,361.89,60.012,1461960903,"201051344001135","219011344069620",29.42,36.30,0,336.34,408.78,186.1,177.6,0.857,381688.8,381688.8,33300,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960932,447331.00
04/29/2016 16:15,2,6.404,ACTIVE,218.26,366.40,59.944,1461960903,"201051344000594","219011344069620",29.78,33.30,0,336.94,415.69,193.2,184.6,0.884,389606.7,389606.7,28735,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960933,447332.00
04/29/2016 16:15,2,6.311,ACTIVE,218.26,362.79,59.949,1461960903,"201051344001203","219011344069620",29.16,34.30,0,337.84,409.38,186.4,178.0,0.875,388356.0,388356.0,33300,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960933,447333.00
04/29/2016 16:15,2,5.893,ACTIVE,214.87,360.08,59.975,1461960903,"274151322000054","219011344069620",27.37,44.50,0,336.94,393.15,163.4,155.8,0.619,648857.8,648857.8,21938,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960934,447334.00
04/29/2016 16:15,2,6.377,ACTIVE,218.93,365.49,60.002,1461960903,"201051344000867","219011344069620",28.98,34.80,0,342.95,414.19,187.2,178.8,0.853,377548.7,377548.7,28740,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960935,447335.00
04/29/2016 16:15,2,6.148,ACTIVE,218.26,364.59,59.981,1461960903,"201051344001093","219011344069620",29.26,31.30,0,336.64,407.57,182.1,173.8,0.826,387160.5,387160.5,33173,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960937,447336.00
04/29/2016 16:15,2,6.482,ACTIVE,219.61,365.80,59.981,1461960903,"201051344000900","219011344069620",28.61,32.80,0,341.45,414.79,187.7,179.3,0.853,392965.8,392965.8,28121,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960938,447337.00
04/29/2016 16:15,2,6.295,ACTIVE,219.61,368.20,59.975,1461960903,"201051344000648","219011344069620",29.24,33.00,0,342.65,415.69,186.5,178.1,0.857,385443.9,385443.9,28429,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960938,447338.00
04/29/2016 16:15,2,6.367,ACTIVE,219.84,367.60,59.965,1461960903,"201051344000569","219011344069620",28.82,32.00,0,342.05,414.19,185.9,177.5,0.857,394230.1,394230.1,28060,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960939,447339.00
04/29/2016 16:15,2,6.404,ACTIVE,220.06,367.60,59.975,1461960903,"201051344000983","219011344069620",29.02,32.80,0,341.45,414.79,188.2,179.7,0.875,385832.5,385832.5,28527,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960940,447340.00
04/29/2016 16:15,2,6.377,ACTIVE,220.29,369.70,59.975,1461960903,"201051344001158","219011344069620",29.08,32.00,0,341.45,414.79,187.7,179.2,0.879,380503.6,380503.6,28791,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960941,447341.00
04/29/2016 16:15,2,6.381,ACTIVE,220.06,367.60,60.002,1461960903,"201051344000576","219011344069620",28.57,32.60,0,342.05,414.49,184.5,176.2,0.840,387347.3,387347.3,28203,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960942,447342.00
04/29/2016 16:15,2,5.896,ACTIVE,215.09,359.48,59.970,1461960903,"274151322000087","219011344069620",27.14,49.80,0,334.54,390.74,162.1,154.5,0.614,622876.5,622876.5,22017,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461960943,447343.00
04/29/2016 16:30,2,5.961,ACTIVE,219.84,368.20,60.028,1461961803,"201051344000645","219011344069620",29.10,34.50,0,343.55,409.38,175.6,167.6,0.795,387006.6,387006.6,28344,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961804,447344.00
04/29/2016 16:30,2,5.439,ACTIVE,215.54,353.17,59.991,1461961803,"274151322000085","219011344069620",27.41,42.00,0,338.74,386.53,150.9,143.8,0.579,651397.0,651397.0,21952,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961805,447345.00
04/29/2016 16:30,2,5.938,ACTIVE,218.93,365.49,60.002,1461961803,"201051344000633","219011344069620",29.50,32.20,0,342.05,410.28,177.2,169.2,0.835,377923.7,377923.7,28811,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961806,447346.00
04/29/2016 16:30,2,5.896,ACTIVE,220.06,367.30,59.965,1461961803,"201051344000469","219011344069620",29.36,28.30,0,341.75,409.98,175.4,167.4,0.822,379206.9,379206.9,28754,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961807,447347.00
04/29/2016 16:30,2,5.906,ACTIVE,217.13,362.19,59.975,1461961803,"201051344000646","219011344069620",29.38,29.00,0,336.34,405.77,175.7,167.6,0.831,383322.8,383322.8,33313,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961808,447348.00
04/29/2016 16:30,2,5.545,ACTIVE,215.32,375.41,60.002,1461961803,"274151322000052","219011344069620",29.00,41.30,0,336.64,389.84,162.8,155.2,0.650,662027.1,662027.1,22170,0,0,0,L,1151911521,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961808,447349.00
04/29/2016 16:30,2,6.141,ACTIVE,218.26,364.29,59.991,1461961803,"201051344000585","219011344069620",28.98,31.50,0,336.34,404.27,180.2,172.0,0.831,389426.0,389426.0,33315,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961809,447350.00
04/29/2016 16:30,2,5.844,ACTIVE,216.67,361.89,59.991,1461961803,"201051344001230","219011344069620",29.52,27.00,0,337.54,405.47,174.7,166.7,0.809,387059.8,387059.8,33109,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961810,447351.00
04/29/2016 16:30,2,5.883,ACTIVE,218.26,362.19,59.991,1461961803,"201051344000582","219011344069620",29.28,33.50,0,335.74,404.57,174.4,166.4,0.795,380634.1,380634.1,33283,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961811,447352.00
04/29/2016 16:30,2,5.812,ACTIVE,216.90,361.89,59.986,1461961803,"201051344000955","219011344069620",29.72,32.40,0,337.84,404.57,174.9,166.9,0.826,392418.5,392418.5,33224,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961812,447353.00
04/29/2016 16:30,2,3.707,ACTIVE,215.32,422.60,59.996,1461961803,"274151322000094","219011344069620",39.34,40.80,0,400.36,457.77,147.8,140.8,0.579,532197.3,532197.3,23116,0,0,0,L,1151911521,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961813,447354.00
04/29/2016 16:30,2,5.963,ACTIVE,220.06,365.80,60.002,1461961803,"201051344000579","219011344069620",29.88,29.00,0,342.65,411.48,180.3,172.1,0.862,392862.4,392862.4,8828,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961814,447355.00
04/29/2016 16:30,2,5.883,ACTIVE,216.90,362.19,59.975,1461961803,"201051344000890","219011344069620",29.50,29.80,0,337.84,405.17,175.9,167.9,0.782,389571.2,389571.2,33246,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961815,447356.00
04/29/2016 16:30,2,5.865,ACTIVE,217.58,361.59,59.986,1461961803,"201051344000438","219011344069620",29.68,31.80,0,336.94,405.17,176.3,168.2,0.840,391730.5,391730.5,33251,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961816,447357.00
04/29/2016 16:30,2,5.869,ACTIVE,217.35,361.29,59.991,1461961803,"201051344000417","219011344069620",29.10,30.00,0,337.24,404.57,173.1,165.1,0.800,384720.8,384720.8,33405,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961817,447358.00
04/29/2016 16:30,2,5.574,ACTIVE,214.87,350.77,59.986,1461961803,"274151322000083","219011344069620",29.02,43.40,0,337.84,389.54,163.7,156.0,0.650,656130.3,656130.3,22234,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961818,447359.00
04/29/2016 16:30,2,5.809,ACTIVE,215.77,374.51,59.986,1461961803,"274151322000076","219011344069620",29.52,42.00,0,337.54,392.25,173.5,165.5,0.685,698176.5,698176.5,22229,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961819,447360.00
04/29/2016 16:30,2,5.951,ACTIVE,218.71,364.29,59.996,1461961803,"201051344000868","219011344069620",29.02,30.00,0,342.05,408.48,174.9,166.9,0.800,378272.3,378272.3,28483,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961819,447361.00
04/29/2016 16:30,2,5.879,ACTIVE,214.87,371.51,59.975,1461961803,"274151322000095","219011344069620",29.30,43.00,0,337.54,392.85,174.5,166.5,0.658,691088.8,691088.8,22133,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961821,447362.00
04/29/2016 16:30,2,5.980,ACTIVE,220.06,367.90,59.991,1461961803,"201051344000988","219011344069620",29.06,30.30,0,341.15,409.68,176.0,168.0,0.818,375618.5,375618.5,28775,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961822,447363.00
04/29/2016 16:30,2,6.066,ACTIVE,217.80,361.89,59.991,1461961803,"201051344001025","219011344069620",28.88,32.80,0,336.94,404.87,177.5,169.4,0.795,389315.7,389315.7,33292,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961823,447364.00
04/29/2016 16:30,2,5.986,ACTIVE,220.06,367.30,59.991,1461961803,"201051344000458","219011344069620",29.28,33.00,0,343.25,410.88,177.5,169.4,0.844,386287.2,386287.2,28696,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961824,447365.00
04/29/2016 16:30,2,5.934,ACTIVE,220.52,369.40,59.986,1461961803,"201051344000853","219011344069620",29.26,30.80,0,341.15,409.98,175.8,167.7,0.831,384742.7,384742.7,28292,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961824,447366.00
04/29/2016 16:30,2,5.902,ACTIVE,217.13,363.69,60.002,1461961803,"201051344000685","219011344069620",29.72,29.00,0,336.34,405.17,177.7,169.6,0.857,391255.1,391255.1,33122,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961825,447367.00
04/29/2016 16:30,2,5.957,ACTIVE,218.03,362.79,59.991,1461961803,"201051344000917","219011344069620",29.28,33.00,0,335.74,403.97,176.6,168.5,0.826,388241.9,388241.9,33126,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961826,447368.00
04/29/2016 16:30,2,5.918,ACTIVE,216.90,360.69,59.954,1461961803,"201051344001145","219011344069620",29.74,28.80,0,336.34,405.77,178.2,170.1,0.831,393428.5,393428.5,32983,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961827,447369.00
04/29/2016 16:30,2,5.975,ACTIVE,218.26,362.79,59.981,1461961803,"201051344000651","219011344069620",29.06,35.40,0,336.64,403.97,175.8,167.8,0.804,385475.9,385475.9,33348,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961828,447370.00
04/29/2016 16:30,2,5.371,ACTIVE,214.87,352.27,59.981,1461961803,"274151322000088","219011344069620",27.85,39.50,0,338.14,386.53,151.4,144.2,0.570,635019.1,635019.1,21912,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961829,447371.00
04/29/2016 16:30,2,3.686,ACTIVE,216.00,429.82,59.965,1461961803,"274151322000068","219011344069620",39.98,40.60,0,398.86,460.47,149.2,142.0,0.570,531985.3,531985.3,23322,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961830,447372.00
04/29/2016 16:30,2,5.902,ACTIVE,217.80,362.49,59.975,1461961803,"201051344001135","219011344069620",29.26,34.30,0,337.24,404.57,174.9,166.9,0.809,381731.8,381731.8,33301,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961831,447373.00
04/29/2016 16:30,2,5.996,ACTIVE,218.26,365.49,59.996,1461961803,"201051344000594","219011344069620",29.78,31.00,0,336.64,407.27,180.8,172.6,0.822,389651.3,389651.3,28736,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961832,447374.00
04/29/2016 16:30,2,5.906,ACTIVE,218.03,360.69,59.986,1461961803,"201051344001203","219011344069620",29.18,32.40,0,337.54,403.67,174.5,166.5,0.804,388399.1,388399.1,33301,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961833,447375.00
04/29/2016 16:30,2,5.465,ACTIVE,215.32,370.00,59.986,1461961803,"274151322000054","219011344069620",27.77,42.00,0,337.84,387.44,153.6,146.3,0.579,648895.4,648895.4,21939,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961834,447376.00
04/29/2016 16:30,2,5.906,ACTIVE,218.93,364.89,59.991,1461961803,"201051344000867","219011344069620",29.38,33.30,0,342.95,408.18,175.8,167.7,0.804,377591.9,377591.9,28741,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961834,447377.00
04/29/2016 16:30,2,5.746,ACTIVE,218.03,362.49,59.996,1461961803,"201051344001093","219011344069620",29.26,29.80,0,336.34,402.77,170.4,162.6,0.751,387202.5,387202.5,33174,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961836,447378.00
04/29/2016 16:30,2,5.949,ACTIVE,219.61,366.40,59.981,1461961803,"201051344000900","219011344069620",29.20,31.80,0,342.65,409.98,176.0,167.9,0.809,393009.2,393009.2,28122,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961837,447379.00
04/29/2016 16:30,2,5.891,ACTIVE,219.61,367.30,59.986,1461961803,"201051344000648","219011344069620",29.26,31.80,0,344.15,410.28,174.6,166.5,0.787,385486.9,385486.9,28430,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961837,447380.00
04/29/2016 16:30,2,5.926,ACTIVE,219.61,365.19,59.986,1461961803,"201051344000569","219011344069620",28.98,31.30,0,342.95,409.38,174.0,166.0,0.795,394273.0,394273.0,28061,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961838,447381.00
04/29/2016 16:30,2,5.943,ACTIVE,220.06,366.70,59.991,1461961803,"201051344000983","219011344069620",29.30,31.50,0,342.65,410.28,176.3,168.2,0.826,385875.9,385875.9,28528,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961839,447382.00
04/29/2016 16:30,2,5.932,ACTIVE,219.84,365.19,59.991,1461961803,"201051344001158","219011344069620",29.30,29.80,0,343.25,409.68,175.9,167.9,0.818,380546.9,380546.9,28792,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961840,447383.00
04/29/2016 16:30,2,5.828,ACTIVE,219.84,367.90,59.975,1461961803,"201051344000576","219011344069620",29.28,32.00,0,342.35,409.38,172.8,164.9,0.800,387389.9,387389.9,28204,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961841,447384.00
04/29/2016 16:30,2,5.457,ACTIVE,215.09,368.80,59.975,1461961803,"274151322000087","219011344069620",27.59,46.60,0,335.74,388.34,152.5,145.2,0.575,622913.9,622913.9,22018,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461961842,447385.00
04/29/2016 16:45,2,5.484,ACTIVE,218.93,363.99,59.965,1461962703,"201051344000645","219011344069620",29.20,33.50,0,342.65,405.77,162.2,154.6,0.734,387046.9,387046.9,28345,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962704,447386.00
04/29/2016 16:45,2,4.967,ACTIVE,214.64,352.87,59.954,1461962703,"274151322000085","219011344069620",27.73,40.60,0,338.74,384.43,139.4,132.7,0.535,651431.6,651431.6,21953,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962705,447387.00
04/29/2016 16:45,2,5.453,ACTIVE,218.48,363.69,59.933,1461962703,"201051344000633","219011344069620",29.66,29.80,0,342.05,406.37,163.8,156.2,0.769,377964.3,377964.3,28812,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962706,447388.00
04/29/2016 16:45,2,5.416,ACTIVE,219.39,364.29,59.954,1461962703,"201051344000469","219011344069620",29.50,26.30,0,343.25,406.97,161.9,154.3,0.756,379247.0,379247.0,28755,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962707,447389.00
04/29/2016 16:45,2,5.402,ACTIVE,216.45,358.88,59.965,1461962703,"201051344000646","219011344069620",29.60,27.50,0,336.94,402.46,162.0,154.5,0.782,383363.0,383363.0,33314,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962708,447390.00
04/29/2016 16:45,2,5.002,ACTIVE,214.64,349.56,59.991,1461962703,"274151322000052","219011344069620",29.54,38.60,0,336.94,386.23,149.5,142.3,0.588,662064.3,662064.3,22171,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962709,447391.00
04/29/2016 16:45,2,5.590,ACTIVE,217.80,362.79,59.965,1461962703,"201051344000585","219011344069620",29.50,29.80,0,336.64,401.56,167.1,159.3,0.782,389467.4,389467.4,33316,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962710,447392.00
04/29/2016 16:45,2,5.352,ACTIVE,216.45,358.88,59.954,1461962703,"201051344001230","219011344069620",29.72,25.80,0,337.84,400.96,161.1,153.5,0.738,387099.8,387099.8,33110,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962711,447393.00
04/29/2016 16:45,2,5.391,ACTIVE,217.80,360.08,59.949,1461962703,"201051344000582","219011344069620",29.46,31.80,0,336.94,401.56,160.9,153.4,0.734,380674.1,380674.1,33284,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962712,447394.00
04/29/2016 16:45,2,5.287,ACTIVE,216.67,358.58,59.954,1461962703,"201051344000955","219011344069620",30.10,30.80,0,338.14,401.26,161.1,153.5,0.760,392458.6,392458.6,33225,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962713,447395.00
04/29/2016 16:45,2,3.344,ACTIVE,214.87,422.30,59.954,1461962703,"274151322000094","219011344069620",39.52,39.50,0,403.37,454.76,133.2,126.7,0.517,532230.9,532230.9,23117,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962714,447396.00
04/29/2016 16:45,2,5.469,ACTIVE,219.61,364.29,59.954,1461962703,"201051344000579","219011344069620",30.12,27.30,0,343.55,408.48,166.9,159.1,0.791,392903.9,392903.9,8829,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962715,447397.00
04/29/2016 16:45,2,5.391,ACTIVE,216.45,360.08,59.954,1461962703,"201051344000890","219011344069620",29.68,27.80,0,336.94,401.56,161.8,154.2,0.738,389611.5,389611.5,33247,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962716,447398.00
04/29/2016 16:45,2,5.336,ACTIVE,217.13,360.08,59.954,1461962703,"201051344000438","219011344069620",30.10,29.80,0,337.84,401.56,162.7,155.1,0.773,391770.9,391770.9,33252,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962717,447399.00
04/29/2016 16:45,2,5.393,ACTIVE,216.90,359.18,59.954,1461962703,"201051344000417","219011344069620",29.26,28.80,0,336.64,400.96,159.8,152.3,0.769,384760.5,384760.5,33406,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962718,447400.00
04/29/2016 16:45,2,5.139,ACTIVE,214.41,352.27,59.949,1461962703,"274151322000083","219011344069620",28.98,41.00,0,337.84,386.53,150.7,143.6,0.597,656167.8,656167.8,22235,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962719,447401.00
04/29/2016 16:45,2,5.285,ACTIVE,215.54,354.37,59.928,1461962703,"274151322000076","219011344069620",29.76,39.30,0,337.54,389.84,159.1,151.6,0.632,698216.2,698216.2,22230,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962720,447402.00
04/29/2016 16:45,2,5.504,ACTIVE,218.26,362.79,59.965,1461962703,"201051344000868","219011344069620",28.96,29.30,0,337.84,404.27,161.3,153.7,0.729,378312.4,378312.4,28484,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962720,447403.00
04/29/2016 16:45,2,5.354,ACTIVE,214.87,351.37,59.949,1461962703,"274151322000095","219011344069620",29.58,41.00,0,337.54,388.64,160.3,152.8,0.605,691128.7,691128.7,22134,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962721,447404.00
04/29/2016 16:45,2,5.537,ACTIVE,219.39,365.80,59.954,1461962703,"201051344000988","219011344069620",28.98,28.50,0,341.75,406.97,162.6,155.0,0.756,375658.9,375658.9,28776,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962722,447405.00
04/29/2016 16:45,2,5.553,ACTIVE,217.58,360.69,59.991,1461962703,"201051344001025","219011344069620",29.18,31.50,0,337.84,401.86,164.0,156.3,0.747,389356.4,389356.4,33293,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962723,447406.00
04/29/2016 16:45,2,5.471,ACTIVE,219.16,363.69,59.949,1461962703,"201051344000458","219011344069620",29.56,31.80,0,343.85,407.27,163.7,156.1,0.782,386327.9,386327.9,28697,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962724,447407.00
04/29/2016 16:45,2,5.492,ACTIVE,219.84,363.69,59.954,1461962703,"201051344000853","219011344069620",29.20,29.30,0,342.65,406.07,162.4,154.8,0.765,384783.1,384783.1,28293,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962725,447408.00
04/29/2016 16:45,2,5.387,ACTIVE,216.67,360.08,59.954,1461962703,"201051344000685","219011344069620",29.98,28.50,0,337.54,401.86,163.5,155.9,0.787,391295.7,391295.7,33123,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962726,447409.00
04/29/2016 16:45,2,5.383,ACTIVE,217.80,359.18,59.949,1461962703,"201051344000917","219011344069620",29.88,32.20,0,336.34,401.56,163.0,155.4,0.756,388282.4,388282.4,33127,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962727,447410.00
04/29/2016 16:45,2,5.477,ACTIVE,216.67,360.08,59.965,1461962703,"201051344001145","219011344069620",29.62,27.00,0,337.24,402.46,164.2,156.6,0.765,393469.4,393469.4,32984,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962728,447411.00
04/29/2016 16:45,2,5.432,ACTIVE,218.03,361.59,59.970,1461962703,"201051344000651","219011344069620",29.48,34.80,0,337.24,400.96,162.1,154.5,0.742,385516.2,385516.2,33349,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962729,447412.00
04/29/2016 16:45,2,4.916,ACTIVE,214.64,360.38,59.970,1461962703,"274151322000088","219011344069620",27.97,37.00,0,337.84,384.43,139.2,132.5,0.526,635053.7,635053.7,21913,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962730,447413.00
04/29/2016 16:45,2,3.379,ACTIVE,215.54,437.33,59.970,1461962703,"274151322000068","219011344069620",39.78,38.20,0,404.27,458.67,136.3,129.6,0.521,532019.1,532019.1,23323,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962731,447414.00
04/29/2016 16:45,2,5.412,ACTIVE,217.35,358.58,59.959,1461962703,"201051344001135","219011344069620",29.38,32.20,0,337.84,401.26,161.1,153.6,0.747,381771.8,381771.8,33302,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962732,447415.00
04/29/2016 16:45,2,5.438,ACTIVE,217.58,362.19,59.954,1461962703,"201051344000594","219011344069620",30.26,28.80,0,336.34,402.77,166.6,158.8,0.765,389692.8,389692.8,28737,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962732,447416.00
04/29/2016 16:45,2,5.408,ACTIVE,217.58,360.38,59.954,1461962703,"201051344001203","219011344069620",29.36,31.80,0,337.84,401.26,160.8,153.2,0.751,388439.1,388439.1,33302,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962733,447417.00
04/29/2016 16:45,2,4.980,ACTIVE,214.64,351.07,59.949,1461962703,"274151322000054","219011344069620",27.95,39.30,0,337.84,384.73,140.9,134.1,0.535,648930.5,648930.5,21940,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962734,447418.00
04/29/2016 16:45,2,5.447,ACTIVE,218.48,361.59,59.959,1461962703,"201051344000867","219011344069620",29.34,31.80,0,338.44,400.96,161.8,154.3,0.747,377632.2,377632.2,28742,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962735,447419.00
04/29/2016 16:45,2,5.238,ACTIVE,217.58,360.99,59.954,1461962703,"201051344001093","219011344069620",29.60,28.00,0,336.64,400.06,157.0,149.6,0.716,387241.6,387241.6,33175,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962736,447420.00
04/29/2016 16:45,2,5.467,ACTIVE,218.93,363.69,59.965,1461962703,"201051344000900","219011344069620",29.32,30.50,0,342.65,406.97,162.4,154.8,0.738,393049.6,393049.6,28123,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962737,447421.00
04/29/2016 16:45,2,5.389,ACTIVE,218.93,363.39,59.959,1461962703,"201051344000648","219011344069620",29.48,30.30,0,343.55,406.37,160.8,153.2,0.742,385526.9,385526.9,28431,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962738,447422.00
04/29/2016 16:45,2,5.455,ACTIVE,219.16,363.99,59.944,1461962703,"201051344000569","219011344069620",29.08,29.30,0,342.65,405.47,160.6,153.1,0.751,394312.9,394312.9,28062,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962739,447423.00
04/29/2016 16:45,2,5.443,ACTIVE,219.39,363.99,59.975,1461962703,"201051344000983","219011344069620",29.56,29.80,0,342.65,406.07,162.9,155.3,0.765,385916.3,385916.3,28529,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962740,447424.00
04/29/2016 16:45,2,5.449,ACTIVE,219.39,363.69,59.965,1461962703,"201051344001158","219011344069620",29.44,27.80,0,343.55,406.37,162.6,155.0,0.760,380587.2,380587.2,28793,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962741,447425.00
04/29/2016 16:45,2,5.457,ACTIVE,219.39,364.59,59.959,1461962703,"201051344000576","219011344069620",28.82,30.80,0,343.25,406.07,159.3,151.8,0.738,387429.6,387429.6,28205,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962742,447426.00
04/29/2016 16:45,2,5.023,ACTIVE,214.64,347.16,59.959,1461962703,"274151322000087","219011344069620",27.65,44.30,0,337.84,383.53,140.7,133.9,0.526,622948.8,622948.8,22019,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461962743,447427.00
04/29/2016 17:00,2,5.094,ACTIVE,218.48,363.09,60.002,1461963604,"201051344000645","219011344069620",29.34,31.50,0,343.55,400.66,151.4,144.2,0.685,387084.1,387084.1,28346,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963605,447428.00
04/29/2016 17:00,2,4.617,ACTIVE,214.64,365.49,59.991,1461963604,"274151322000085","219011344069620",27.75,38.00,0,338.44,379.92,129.7,123.3,0.495,651463.5,651463.5,21954,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963606,447429.00
04/29/2016 17:00,2,5.047,ACTIVE,218.03,362.19,59.981,1461963604,"201051344000633","219011344069620",29.84,28.80,0,341.15,398.86,152.5,145.3,0.716,378001.9,378001.9,28813,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963607,447430.00
04/29/2016 17:00,2,4.971,ACTIVE,218.93,362.49,59.996,1461963604,"201051344000469","219011344069620",29.88,25.50,0,342.65,401.56,150.4,143.3,0.712,379284.2,379284.2,28756,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963608,447431.00
04/29/2016 17:00,2,5.021,ACTIVE,216.45,357.68,59.970,1461963604,"201051344000646","219011344069620",29.56,26.50,0,337.84,397.96,150.3,143.1,0.707,383400.1,383400.1,33315,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963609,447432.00
04/29/2016 17:00,2,4.658,ACTIVE,214.64,351.67,60.002,1461963604,"274151322000052","219011344069620",29.24,36.00,0,337.84,382.93,138.0,131.3,0.539,662098.4,662098.4,22172,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963610,447433.00
04/29/2016 17:00,2,5.207,ACTIVE,217.58,360.08,59.965,1461963604,"201051344000585","219011344069620",29.58,28.30,0,337.54,397.96,156.0,148.7,0.729,389505.7,389505.7,33317,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963611,447434.00
04/29/2016 17:00,2,4.916,ACTIVE,216.22,357.38,60.023,1461963604,"201051344001230","219011344069620",30.02,24.00,0,337.24,396.45,149.5,142.4,0.685,387136.6,387136.6,33111,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963612,447435.00
04/29/2016 17:00,2,5.014,ACTIVE,217.58,359.78,60.012,1461963604,"201051344000582","219011344069620",29.50,31.00,0,336.94,397.96,149.8,142.7,0.689,380711.0,380711.0,33285,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963613,447436.00
04/29/2016 17:00,2,4.904,ACTIVE,216.45,357.68,60.007,1461963604,"201051344000955","219011344069620",30.06,29.30,0,338.74,396.75,149.3,142.2,0.707,392495.3,392495.3,33226,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963614,447437.00
04/29/2016 17:00,2,3.141,ACTIVE,214.64,423.20,59.996,1461963604,"274151322000094","219011344069620",39.28,37.50,0,400.96,456.87,125.1,118.8,0.486,532261.7,532261.7,23118,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963614,447438.00
04/29/2016 17:00,2,5.061,ACTIVE,218.93,362.49,60.018,1461963604,"201051344000579","219011344069620",30.32,25.50,0,343.55,402.77,155.3,148.0,0.729,392942.1,392942.1,8830,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963615,447439.00
04/29/2016 17:00,2,5.064,ACTIVE,216.22,357.38,60.023,1461963604,"201051344000890","219011344069620",29.44,25.80,0,338.44,396.75,151.0,143.8,0.685,389648.6,389648.6,33248,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963616,447440.00
