ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 17:00,2,4.930,ACTIVE,217.13,359.18,60.023,1461963604,"201051344000438","219011344069620",30.20,28.50,0,338.44,398.26,150.8,143.6,0.712,391807.9,391807.9,33253,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963617,447441.00
04/29/2016 17:00,2,4.961,ACTIVE,216.67,357.98,59.996,1461963604,"201051344000417","219011344069620",29.60,26.80,0,338.74,396.75,148.8,141.7,0.703,384797.1,384797.1,33407,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963618,447442.00
04/29/2016 17:00,2,4.723,ACTIVE,214.41,362.19,60.034,1461963604,"274151322000083","219011344069620",29.24,38.40,0,337.84,383.23,139.8,133.0,0.544,656202.2,656202.2,22236,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963619,447443.00
04/29/2016 17:00,2,4.871,ACTIVE,215.32,357.38,60.012,1461963604,"274151322000076","219011344069620",29.86,37.80,0,339.34,385.33,147.3,140.3,0.583,698252.5,698252.5,22231,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963620,447444.00
04/29/2016 17:00,2,5.068,ACTIVE,217.80,362.49,59.996,1461963604,"201051344000868","219011344069620",29.38,28.30,0,337.54,397.35,150.8,143.6,0.685,378349.5,378349.5,28485,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963621,447445.00
04/29/2016 17:00,2,4.984,ACTIVE,214.41,365.80,59.986,1461963604,"274151322000095","219011344069620",29.62,37.80,0,337.54,384.73,149.5,142.3,0.566,691165.5,691165.5,22135,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963622,447446.00
04/29/2016 17:00,2,5.092,ACTIVE,218.71,362.49,59.996,1461963604,"201051344000988","219011344069620",29.36,27.30,0,342.35,403.37,151.4,144.2,0.712,375696.2,375696.2,28777,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963623,447447.00
04/29/2016 17:00,2,5.113,ACTIVE,217.35,360.99,59.996,1461963604,"201051344001025","219011344069620",29.54,29.50,0,337.84,398.26,153.1,145.8,0.694,389394.0,389394.0,33294,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963624,447448.00
04/29/2016 17:00,2,5.096,ACTIVE,218.71,362.49,59.996,1461963604,"201051344000458","219011344069620",29.64,30.50,0,342.95,401.56,153.0,145.8,0.729,386365.5,386365.5,28698,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963625,447449.00
04/29/2016 17:00,2,5.094,ACTIVE,219.16,363.99,59.986,1461963604,"201051344000853","219011344069620",29.38,28.30,0,343.55,402.16,151.6,144.4,0.712,384820.3,384820.3,28294,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963626,447450.00
04/29/2016 17:00,2,5.023,ACTIVE,216.45,357.98,60.012,1461963604,"201051344000685","219011344069620",29.90,27.00,0,338.44,397.96,152.2,144.9,0.729,391333.2,391333.2,33124,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963626,447451.00
04/29/2016 17:00,2,5.084,ACTIVE,217.35,359.48,59.996,1461963604,"201051344000917","219011344069620",29.48,30.50,0,336.94,397.96,151.7,144.5,0.712,388319.8,388319.8,33128,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963627,447452.00
04/29/2016 17:00,2,5.049,ACTIVE,216.67,358.88,59.949,1461963604,"201051344001145","219011344069620",29.96,26.00,0,338.44,398.86,153.1,145.9,0.712,393507.1,393507.1,32985,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963628,447453.00
04/29/2016 17:00,2,5.020,ACTIVE,217.80,359.48,60.007,1461963604,"201051344000651","219011344069620",29.70,32.80,0,336.64,396.75,151.0,143.8,0.685,385553.4,385553.4,33350,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963629,447454.00
04/29/2016 17:00,2,4.518,ACTIVE,214.41,353.77,59.986,1461963604,"274151322000088","219011344069620",28.27,35.20,0,337.84,379.62,129.2,122.8,0.477,635085.5,635085.5,21914,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963630,447455.00
04/29/2016 17:00,2,3.082,ACTIVE,215.54,428.01,59.975,1461963604,"274151322000068","219011344069620",40.00,36.80,0,404.27,456.87,125.3,119.0,0.482,532050.1,532050.1,23324,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963631,447456.00
04/29/2016 17:00,2,4.996,ACTIVE,217.13,359.78,59.986,1461963604,"201051344001135","219011344069620",29.66,31.50,0,338.14,397.05,150.1,143.0,0.698,381808.8,381808.8,33303,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963632,447457.00
04/29/2016 17:00,2,5.062,ACTIVE,217.13,361.29,59.996,1461963604,"201051344000594","219011344069620",30.36,26.50,0,336.94,398.86,155.7,148.3,0.712,389731.0,389731.0,28738,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963633,447458.00
04/29/2016 17:00,2,4.980,ACTIVE,217.35,359.78,59.986,1461963604,"201051344001203","219011344069620",29.76,28.80,0,338.14,397.05,150.0,142.8,0.698,388476.0,388476.0,33303,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963634,447459.00
04/29/2016 17:00,2,4.578,ACTIVE,214.87,348.96,59.991,1461963604,"274151322000054","219011344069620",28.31,38.00,0,337.84,382.03,131.1,124.6,0.499,648962.8,648962.8,21941,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963635,447460.00
04/29/2016 17:00,2,4.996,ACTIVE,217.80,360.38,59.996,1461963604,"201051344000867","219011344069620",29.88,29.50,0,338.14,396.75,151.3,144.1,0.694,377669.4,377669.4,28743,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963636,447461.00
04/29/2016 17:00,2,4.797,ACTIVE,217.13,360.99,59.996,1461963604,"201051344001093","219011344069620",30.02,26.80,0,337.54,395.55,145.9,138.9,0.658,387277.5,387277.5,33176,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963637,447462.00
04/29/2016 17:00,2,5.061,ACTIVE,218.48,363.09,59.996,1461963604,"201051344000900","219011344069620",29.56,29.50,0,338.74,400.66,151.5,144.3,0.694,393086.8,393086.8,28124,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963638,447463.00
04/29/2016 17:00,2,5.029,ACTIVE,218.26,360.99,60.002,1461963604,"201051344000648","219011344069620",29.52,29.30,0,343.25,401.26,150.3,143.2,0.694,385563.9,385563.9,28432,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963639,447464.00
04/29/2016 17:00,2,5.082,ACTIVE,218.48,362.19,59.996,1461963604,"201051344000569","219011344069620",29.18,28.50,0,340.25,400.06,150.2,143.0,0.698,394349.8,394349.8,28063,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963640,447465.00
04/29/2016 17:00,2,5.049,ACTIVE,218.71,361.29,59.996,1461963604,"201051344000983","219011344069620",29.76,29.00,0,342.35,400.96,152.2,144.9,0.716,385953.8,385953.8,28530,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963641,447466.00
04/29/2016 17:00,2,5.062,ACTIVE,218.71,361.89,60.012,1461963604,"201051344001158","219011344069620",29.54,26.50,0,343.25,400.66,151.6,144.4,0.703,380624.4,380624.4,28794,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963642,447467.00
04/29/2016 17:00,2,4.953,ACTIVE,218.71,362.49,60.018,1461963604,"201051344000576","219011344069620",29.70,30.00,0,342.65,401.26,148.9,141.8,0.685,387466.2,387466.2,28206,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963642,447468.00
04/29/2016 17:00,2,4.623,ACTIVE,214.87,353.47,59.986,1461963604,"274151322000087","219011344069620",27.99,42.00,0,337.84,380.82,131.0,124.5,0.495,622981.0,622981.0,22020,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461963643,447469.00
04/29/2016 17:15,2,4.486,ACTIVE,218.71,360.69,59.981,1461964503,"201051344000645","219011344069620",29.54,30.50,0,343.25,394.65,134.2,127.6,0.610,387118.4,387118.4,28347,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964505,447470.00
04/29/2016 17:15,2,4.043,ACTIVE,214.41,349.86,59.986,1461964503,"274151322000085","219011344069620",27.93,36.80,0,338.44,378.72,114.3,108.4,0.442,651492.8,651492.8,21955,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964505,447471.00
04/29/2016 17:15,2,4.512,ACTIVE,217.80,361.29,59.981,1461964503,"201051344000633","219011344069620",29.64,27.00,0,341.75,394.65,135.4,128.8,0.645,378036.5,378036.5,28814,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964506,447472.00
04/29/2016 17:15,2,4.424,ACTIVE,218.48,360.38,59.981,1461964503,"201051344000469","219011344069620",29.88,24.80,0,341.45,396.15,133.9,127.3,0.632,379318.4,379318.4,28757,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964507,447473.00
04/29/2016 17:15,2,4.410,ACTIVE,216.00,356.78,59.986,1461964503,"201051344000646","219011344069620",29.96,25.50,0,337.84,394.05,133.7,127.2,0.636,383434.2,383434.2,33316,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964508,447474.00
04/29/2016 17:15,2,4.066,ACTIVE,214.41,362.49,59.981,1461964503,"274151322000052","219011344069620",29.64,34.50,0,337.84,380.52,122.0,115.8,0.473,662129.6,662129.6,22173,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964509,447475.00
04/29/2016 17:15,2,4.623,ACTIVE,216.90,357.98,59.991,1461964503,"201051344000585","219011344069620",29.68,27.50,0,338.14,395.25,139.1,132.3,0.645,389541.2,389541.2,33318,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964510,447476.00
04/29/2016 17:15,2,4.379,ACTIVE,215.77,354.67,59.991,1461964503,"201051344001230","219011344069620",29.88,23.80,0,337.54,389.24,132.5,126.0,0.610,387170.5,387170.5,33112,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964511,447477.00
04/29/2016 17:15,2,4.430,ACTIVE,216.90,357.38,59.959,1461964503,"201051344000582","219011344069620",29.62,29.50,0,338.44,394.65,132.9,126.3,0.610,380745.0,380745.0,33286,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964512,447478.00
04/29/2016 17:15,2,4.336,ACTIVE,216.00,354.67,60.012,1461964503,"201051344000955","219011344069620",30.08,29.00,0,337.24,392.25,132.2,125.6,0.628,392529.1,392529.1,33227,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964513,447479.00
04/29/2016 17:15,2,2.662,ACTIVE,214.41,430.72,59.970,1461964503,"274151322000094","219011344069620",40.57,35.60,0,402.46,454.46,109.4,103.6,0.424,532289.7,532289.7,23119,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964514,447480.00
04/29/2016 17:15,2,4.518,ACTIVE,218.71,361.89,59.975,1461964503,"201051344000579","219011344069620",30.16,25.00,0,342.95,399.16,138.0,131.3,0.650,392977.3,392977.3,8831,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964515,447481.00
04/29/2016 17:15,2,4.441,ACTIVE,215.77,354.97,59.970,1461964503,"201051344000890","219011344069620",29.80,25.50,0,338.14,393.45,133.9,127.4,0.610,389682.8,389682.8,33249,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964516,447482.00
04/29/2016 17:15,2,4.350,ACTIVE,216.67,356.48,59.970,1461964503,"201051344000438","219011344069620",30.38,27.80,0,339.34,394.95,133.8,127.2,0.632,391842.1,391842.1,33254,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964517,447483.00
04/29/2016 17:15,2,4.393,ACTIVE,216.22,355.58,59.991,1461964503,"201051344000417","219011344069620",29.68,25.80,0,338.44,393.15,132.1,125.5,0.619,384830.8,384830.8,33408,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964517,447484.00
04/29/2016 17:15,2,4.148,ACTIVE,214.41,355.88,59.965,1461964503,"274151322000083","219011344069620",29.40,37.00,0,336.04,380.82,123.5,117.3,0.486,656233.9,656233.9,22237,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964518,447485.00
04/29/2016 17:15,2,4.270,ACTIVE,215.09,365.19,59.991,1461964503,"274151322000076","219011344069620",30.10,35.80,0,339.65,382.63,130.2,123.7,0.517,698285.9,698285.9,22232,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964519,447486.00
04/29/2016 17:15,2,4.453,ACTIVE,217.58,359.18,59.981,1461964503,"201051344000868","219011344069620",29.62,26.50,0,338.14,393.75,133.7,127.1,0.610,378383.6,378383.6,28486,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964520,447487.00
04/29/2016 17:15,2,4.359,ACTIVE,214.19,363.39,59.959,1461964503,"274151322000095","219011344069620",29.92,35.60,0,338.14,381.42,132.1,125.5,0.499,691199.4,691199.4,22136,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964521,447488.00
04/29/2016 17:15,2,4.494,ACTIVE,218.48,361.29,59.959,1461964503,"201051344000988","219011344069620",29.54,26.30,0,342.05,398.86,134.4,127.8,0.632,375730.5,375730.5,28778,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964522,447489.00
04/29/2016 17:15,2,4.594,ACTIVE,216.45,355.88,59.970,1461964503,"201051344001025","219011344069620",29.18,28.50,0,339.04,394.35,135.8,129.2,0.619,389428.7,389428.7,33295,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964523,447490.00
04/29/2016 17:15,2,4.484,ACTIVE,218.48,360.08,59.970,1461964503,"201051344000458","219011344069620",29.94,29.30,0,343.25,395.55,135.9,129.2,0.654,386400.2,386400.2,28699,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964524,447491.00
04/29/2016 17:15,2,4.498,ACTIVE,218.93,361.29,59.965,1461964503,"201051344000853","219011344069620",29.54,27.30,0,344.45,398.56,134.6,128.0,0.632,384854.7,384854.7,28295,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964525,447492.00
04/29/2016 17:15,2,4.451,ACTIVE,216.00,356.18,59.938,1461964503,"201051344000685","219011344069620",29.92,25.80,0,338.44,394.05,134.9,128.2,0.654,391367.6,391367.6,33125,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964526,447493.00
04/29/2016 17:15,2,4.502,ACTIVE,216.67,356.48,59.965,1461964503,"201051344000917","219011344069620",29.58,30.30,0,338.14,395.55,135.0,128.3,0.628,388354.2,388354.2,33129,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964526,447494.00
04/29/2016 17:15,2,4.475,ACTIVE,216.00,356.48,59.959,1461964503,"201051344001145","219011344069620",30.02,25.30,0,338.74,394.95,136.2,129.5,0.632,393541.9,393541.9,32986,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964527,447495.00
04/29/2016 17:15,2,4.420,ACTIVE,216.90,357.68,59.981,1461964503,"201051344000651","219011344069620",29.90,32.00,0,337.54,394.05,133.8,127.2,0.614,385587.6,385587.6,33351,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964528,447496.00
04/29/2016 17:15,2,3.973,ACTIVE,214.19,361.59,59.959,1461964503,"274151322000088","219011344069620",28.25,33.80,0,337.54,377.52,113.9,108.0,0.429,635114.6,635114.6,21915,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964529,447497.00
04/29/2016 17:15,2,2.783,ACTIVE,215.09,417.19,59.959,1461964503,"274151322000068","219011344069620",39.04,36.00,0,403.67,462.88,109.8,104.0,0.411,532078.3,532078.3,23325,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964530,447498.00
04/29/2016 17:15,2,4.414,ACTIVE,216.45,355.58,59.965,1461964503,"201051344001135","219011344069620",29.72,30.30,0,338.44,393.75,132.9,126.4,0.619,381842.7,381842.7,33304,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964531,447499.00
04/29/2016 17:15,2,4.514,ACTIVE,217.13,360.99,59.975,1461964503,"201051344000594","219011344069620",30.16,25.80,0,336.94,395.85,137.8,131.0,0.628,389766.2,389766.2,28739,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964532,447500.00
04/29/2016 17:15,2,4.445,ACTIVE,216.90,356.18,59.970,1461964503,"201051344001203","219011344069620",29.48,27.50,0,338.74,394.05,132.6,126.1,0.605,388510.0,388510.0,33304,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964533,447501.00
04/29/2016 17:15,2,4.041,ACTIVE,214.41,363.09,59.970,1461964503,"274151322000054","219011344069620",28.19,36.30,0,338.14,379.92,115.3,109.3,0.442,648992.3,648992.3,21942,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964534,447502.00
04/29/2016 17:15,2,4.463,ACTIVE,217.80,358.28,59.938,1461964503,"201051344000867","219011344069620",29.72,29.30,0,338.74,393.45,134.2,127.6,0.614,377703.6,377703.6,28744,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964535,447503.00
04/29/2016 17:15,2,4.297,ACTIVE,216.67,356.78,59.938,1461964503,"201051344001093","219011344069620",29.62,26.00,0,338.14,392.85,128.9,122.5,0.579,387310.5,387310.5,33177,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964536,447504.00
04/29/2016 17:15,2,4.453,ACTIVE,218.26,360.38,59.954,1461964503,"201051344000900","219011344069620",29.76,29.00,0,342.65,394.95,134.2,127.6,0.614,393121.1,393121.1,28125,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964537,447505.00
04/29/2016 17:15,2,4.402,ACTIVE,218.26,359.78,59.970,1461964503,"201051344000648","219011344069620",29.90,27.30,0,342.95,395.25,133.2,126.7,0.619,385597.9,385597.9,28433,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964538,447506.00
04/29/2016 17:15,2,4.484,ACTIVE,218.48,360.99,59.981,1461964503,"201051344000569","219011344069620",29.30,28.30,0,342.95,394.35,133.1,126.6,0.619,394383.8,394383.8,28064,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964539,447507.00
04/29/2016 17:15,2,4.486,ACTIVE,218.48,360.99,59.970,1461964503,"201051344000983","219011344069620",29.76,28.00,0,342.65,394.95,135.2,128.6,0.645,385988.2,385988.2,28531,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964540,447508.00
04/29/2016 17:15,2,4.482,ACTIVE,218.48,360.08,59.970,1461964503,"201051344001158","219011344069620",29.54,26.00,0,342.65,395.25,134.0,127.4,0.623,380658.7,380658.7,28795,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964541,447509.00
04/29/2016 17:15,2,4.395,ACTIVE,218.48,359.78,59.965,1461964503,"201051344000576","219011344069620",29.64,28.00,0,342.95,397.35,131.8,125.3,0.614,387500.0,387500.0,28207,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964542,447510.00
04/29/2016 17:15,2,4.006,ACTIVE,214.41,361.59,59.965,1461964503,"274151322000087","219011344069620",28.43,40.00,0,337.54,378.42,115.2,109.2,0.429,623010.5,623010.5,22021,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461964542,447511.00
04/29/2016 17:30,2,3.984,ACTIVE,217.35,357.08,59.996,1461965403,"201051344000645","219011344069620",29.70,29.00,0,339.34,389.24,119.9,113.8,0.552,387148.6,387148.6,28348,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965404,447512.00
04/29/2016 17:30,2,3.506,ACTIVE,213.96,348.06,59.991,1461965403,"274151322000085","219011344069620",28.53,35.00,0,338.14,371.51,101.4,95.9,0.389,651518.2,651518.2,21956,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965405,447513.00
04/29/2016 17:30,2,3.992,ACTIVE,216.67,358.58,59.986,1461965403,"201051344000633","219011344069620",29.94,25.80,0,338.44,390.14,121.0,114.9,0.570,378067.0,378067.0,28815,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965406,447514.00
04/29/2016 17:30,2,3.982,ACTIVE,217.35,358.58,59.986,1461965403,"201051344000469","219011344069620",29.64,24.00,0,338.44,389.54,119.6,113.5,0.566,379348.4,379348.4,28758,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965407,447515.00
04/29/2016 17:30,2,3.904,ACTIVE,215.09,353.77,59.991,1461965403,"201051344000646","219011344069620",30.14,24.50,0,336.64,384.73,119.2,113.1,0.570,383464.2,383464.2,33317,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965408,447516.00
04/29/2016 17:30,2,3.592,ACTIVE,213.74,352.27,59.981,1461965403,"274151322000052","219011344069620",29.62,33.00,0,336.94,373.31,107.6,102.0,0.415,662156.7,662156.7,22174,0,0,0,L,1151911521,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965409,447517.00
04/29/2016 17:30,2,4.143,ACTIVE,216.22,355.88,59.986,1461965403,"201051344000585","219011344069620",29.82,26.00,0,337.84,389.84,125.1,118.8,0.588,389572.5,389572.5,33319,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965410,447518.00
04/29/2016 17:30,2,3.869,ACTIVE,215.09,352.57,60.028,1461965403,"201051344001230","219011344069620",30.10,22.50,0,333.33,383.53,118.0,112.0,0.548,387200.2,387200.2,33113,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965411,447519.00
04/29/2016 17:30,2,3.912,ACTIVE,216.22,354.37,59.959,1461965403,"201051344000582","219011344069620",29.94,28.80,0,338.14,388.94,118.6,112.5,0.544,380774.8,380774.8,33287,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965412,447520.00
04/29/2016 17:30,2,3.805,ACTIVE,215.32,352.57,59.981,1461965403,"201051344000955","219011344069620",30.47,27.50,0,335.14,383.53,117.4,111.4,0.552,392558.7,392558.7,33228,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965413,447521.00
04/29/2016 17:30,2,2.381,ACTIVE,213.96,434.63,59.981,1461965403,"274151322000094","219011344069620",40.12,34.50,0,405.17,458.67,95.6,90.4,0.367,532313.9,532313.9,23120,0,0,0,L,1151911521,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965414,447522.00
04/29/2016 17:30,2,4.014,ACTIVE,217.58,358.28,59.996,1461965403,"201051344000579","219011344069620",30.30,23.80,0,339.04,391.94,123.2,117.0,0.579,393008.3,393008.3,8832,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965415,447523.00
04/29/2016 17:30,2,3.928,ACTIVE,215.32,353.47,59.986,1461965403,"201051344000890","219011344069620",30.04,24.00,0,335.44,384.73,119.6,113.5,0.535,389712.9,389712.9,33250,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965416,447524.00
04/29/2016 17:30,2,3.857,ACTIVE,215.77,355.58,59.986,1461965403,"201051344000438","219011344069620",30.51,26.80,0,338.44,387.44,119.2,113.2,0.566,391872.1,391872.1,33255,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965417,447525.00
04/29/2016 17:30,2,3.896,ACTIVE,215.77,354.67,59.986,1461965403,"201051344000417","219011344069620",29.76,25.00,0,337.54,384.43,117.5,111.5,0.557,384860.3,384860.3,33409,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965417,447526.00
04/29/2016 17:30,2,3.652,ACTIVE,213.96,348.06,59.981,1461965403,"274151322000083","219011344069620",29.68,34.80,0,335.44,373.61,109.7,104.0,0.429,656261.4,656261.4,22238,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965418,447527.00
04/29/2016 17:30,2,3.721,ACTIVE,214.64,354.97,59.991,1461965403,"274151322000076","219011344069620",30.55,33.50,0,338.74,376.92,115.1,109.2,0.455,698315.0,698315.0,22233,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965419,447528.00
04/29/2016 17:30,2,3.975,ACTIVE,216.67,357.08,59.991,1461965403,"201051344000868","219011344069620",29.60,26.00,0,339.04,388.64,119.2,113.1,0.548,378413.6,378413.6,28487,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965420,447529.00
04/29/2016 17:30,2,3.891,ACTIVE,214.19,347.46,59.986,1461965403,"274151322000095","219011344069620",29.82,34.50,0,334.54,375.11,117.4,111.4,0.442,691228.9,691228.9,22137,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965421,447530.00
04/29/2016 17:30,2,3.986,ACTIVE,217.58,358.88,59.986,1461965403,"201051344000988","219011344069620",29.76,25.30,0,338.74,391.34,120.2,114.1,0.557,375760.7,375760.7,28779,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965422,447531.00
04/29/2016 17:30,2,4.043,ACTIVE,216.00,354.37,59.986,1461965403,"201051344001025","219011344069620",29.72,26.80,0,338.44,387.44,121.7,115.5,0.557,389459.2,389459.2,33296,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965423,447532.00
04/29/2016 17:30,2,4.023,ACTIVE,217.58,357.68,59.986,1461965403,"201051344000458","219011344069620",29.74,28.00,0,339.34,390.14,121.2,115.1,0.588,386430.7,386430.7,28700,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965424,447533.00
04/29/2016 17:30,2,4.018,ACTIVE,218.03,358.58,59.986,1461965403,"201051344000853","219011344069620",29.58,25.80,0,343.55,392.55,120.4,114.3,0.561,384884.9,384884.9,28296,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965425,447534.00
04/29/2016 17:30,2,3.926,ACTIVE,215.54,354.67,59.986,1461965403,"201051344000685","219011344069620",30.22,24.80,0,337.24,386.83,120.2,114.1,0.588,391397.8,391397.8,33126,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965426,447535.00
04/29/2016 17:30,2,3.941,ACTIVE,216.22,354.97,59.991,1461965403,"201051344000917","219011344069620",30.18,29.00,0,337.54,388.64,120.5,114.3,0.566,388384.5,388384.5,33130,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965427,447536.00
04/29/2016 17:30,2,3.941,ACTIVE,215.77,354.37,59.954,1461965403,"201051344001145","219011344069620",30.45,24.50,0,337.84,387.74,121.6,115.4,0.557,393572.4,393572.4,32987,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965428,447537.00
04/29/2016 17:30,2,3.973,ACTIVE,216.67,355.28,59.970,1461965403,"201051344000651","219011344069620",29.80,30.50,0,339.04,388.64,119.9,113.8,0.557,385617.7,385617.7,33352,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965429,447538.00
04/29/2016 17:30,2,3.455,ACTIVE,213.96,354.97,59.981,1461965403,"274151322000088","219011344069620",28.69,32.40,0,335.44,370.90,100.5,95.0,0.376,635139.9,635139.9,21916,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965429,447539.00
04/29/2016 17:30,2,2.383,ACTIVE,214.87,436.13,59.970,1461965403,"274151322000068","219011344069620",40.31,35.00,0,406.97,457.17,97.5,92.2,0.362,532102.8,532102.8,23326,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965430,447540.00
04/29/2016 17:30,2,3.881,ACTIVE,216.22,353.47,59.975,1461965403,"201051344001135","219011344069620",30.16,28.80,0,337.84,385.33,118.6,112.6,0.548,381872.5,381872.5,33305,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965431,447541.00
04/29/2016 17:30,2,4.002,ACTIVE,216.45,357.38,59.981,1461965403,"201051344000594","219011344069620",30.40,24.30,0,337.54,390.44,123.2,117.0,0.566,389797.2,389797.2,28740,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965432,447542.00
04/29/2016 17:30,2,3.924,ACTIVE,216.45,354.37,59.981,1461965403,"201051344001203","219011344069620",29.78,26.50,0,338.74,387.44,118.3,112.3,0.552,388539.7,388539.7,33305,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965433,447543.00
04/29/2016 17:30,2,3.514,ACTIVE,214.19,346.56,59.975,1461965403,"274151322000054","219011344069620",28.77,34.00,0,337.54,371.81,102.3,96.8,0.389,649018.1,649018.1,21943,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965434,447544.00
04/29/2016 17:30,2,3.844,ACTIVE,217.13,355.28,59.954,1461965403,"201051344000867","219011344069620",30.57,27.80,0,338.74,388.34,119.0,112.9,0.548,377733.7,377733.7,28745,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965435,447545.00
04/29/2016 17:30,2,3.764,ACTIVE,216.22,354.67,60.018,1461965403,"201051344001093","219011344069620",30.00,25.00,0,338.44,386.53,114.4,108.5,0.521,387339.3,387339.3,33178,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965436,447546.00
04/29/2016 17:30,2,3.945,ACTIVE,217.35,357.38,59.996,1461965403,"201051344000900","219011344069620",29.96,27.80,0,338.44,389.24,119.7,113.6,0.548,393151.2,393151.2,28126,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965437,447547.00
04/29/2016 17:30,2,3.928,ACTIVE,217.35,357.08,60.023,1461965403,"201051344000648","219011344069620",29.82,26.80,0,338.74,390.14,118.6,112.5,0.548,385627.8,385627.8,28434,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965438,447548.00
04/29/2016 17:30,2,3.965,ACTIVE,217.58,357.68,59.981,1461965403,"201051344000569","219011344069620",29.60,26.50,0,338.74,389.24,118.9,112.8,0.557,394413.7,394413.7,28065,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965439,447549.00
04/29/2016 17:30,2,4.010,ACTIVE,217.58,358.28,59.991,1461965403,"201051344000983","219011344069620",29.86,26.80,0,338.14,389.54,121.3,115.2,0.570,386018.6,386018.6,28532,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965440,447550.00
04/29/2016 17:30,2,3.957,ACTIVE,217.80,357.08,59.991,1461965403,"201051344001158","219011344069620",29.90,24.80,0,338.74,390.14,119.8,113.7,0.561,380688.7,380688.7,28796,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965440,447551.00
04/29/2016 17:30,2,3.906,ACTIVE,217.80,357.98,59.991,1461965403,"201051344000576","219011344069620",29.74,27.30,0,338.74,390.44,117.6,111.6,0.544,387529.6,387529.6,28208,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965441,447552.00
04/29/2016 17:30,2,3.533,ACTIVE,214.41,352.57,59.975,1461965403,"274151322000087","219011344069620",28.63,38.40,0,335.14,371.21,102.4,96.9,0.380,623036.2,623036.2,22022,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461965442,447553.00
04/29/2016 17:45,2,3.625,ACTIVE,217.35,356.18,59.991,1461966303,"201051344000645","219011344069620",29.76,28.50,0,339.34,384.43,109.2,103.5,0.495,387175.4,387175.4,28349,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966304,447554.00
04/29/2016 17:45,2,3.135,ACTIVE,214.41,352.27,59.981,1461966303,"274151322000085","219011344069620",28.84,33.30,0,338.44,367.60,91.5,86.4,0.345,651540.8,651540.8,21957,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966305,447555.00
04/29/2016 17:45,2,3.594,ACTIVE,216.90,356.48,59.991,1461966303,"201051344000633","219011344069620",30.32,24.50,0,338.14,385.03,110.3,104.6,0.526,378094.2,378094.2,28816,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966306,447556.00
04/29/2016 17:45,2,3.566,ACTIVE,217.35,355.88,60.002,1461966303,"201051344000469","219011344069620",30.16,23.00,0,338.14,384.73,109.0,103.2,0.521,379375.2,379375.2,28759,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966307,447557.00
04/29/2016 17:45,2,3.516,ACTIVE,215.32,353.47,59.991,1461966303,"201051344000646","219011344069620",30.43,23.50,0,335.74,380.52,108.4,102.7,0.504,383490.9,383490.9,33318,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966308,447558.00
04/29/2016 17:45,2,3.215,ACTIVE,214.19,347.76,59.970,1461966303,"274151322000052","219011344069620",29.66,30.80,0,337.54,369.40,96.6,91.3,0.376,662180.6,662180.6,22175,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966309,447559.00
04/29/2016 17:45,2,3.754,ACTIVE,216.00,354.37,59.991,1461966303,"201051344000585","219011344069620",30.16,25.30,0,337.24,384.73,114.7,108.7,0.535,389600.6,389600.6,33320,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966309,447560.00
04/29/2016 17:45,2,3.465,ACTIVE,215.09,351.07,59.996,1461966303,"201051344001230","219011344069620",30.49,22.30,0,333.93,379.32,107.0,101.4,0.495,387226.6,387226.6,33114,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966310,447561.00
04/29/2016 17:45,2,3.557,ACTIVE,216.22,354.07,59.986,1461966303,"201051344000582","219011344069620",30.02,27.00,0,338.14,384.43,108.3,102.6,0.504,380801.4,380801.4,33288,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966311,447562.00
04/29/2016 17:45,2,3.457,ACTIVE,215.09,351.97,59.996,1461966303,"201051344000955","219011344069620",30.43,26.00,0,335.74,379.32,106.6,100.9,0.504,392584.9,392584.9,33229,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966312,447563.00
04/29/2016 17:45,2,2.121,ACTIVE,214.41,428.91,59.991,1461966303,"274151322000094","219011344069620",40.47,33.30,0,408.48,460.47,86.7,81.7,0.331,532335.1,532335.1,23121,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966313,447564.00
04/29/2016 17:45,2,3.613,ACTIVE,217.35,356.48,60.023,1461966303,"201051344000579","219011344069620",30.75,23.00,0,339.34,385.33,112.6,106.7,0.530,393035.9,393035.9,8833,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966314,447565.00
04/29/2016 17:45,2,3.596,ACTIVE,215.32,351.97,59.975,1461966303,"201051344000890","219011344069620",29.96,23.00,0,335.44,379.92,109.2,103.4,0.499,389739.7,389739.7,33251,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966315,447566.00
04/29/2016 17:45,2,3.469,ACTIVE,215.77,353.17,59.986,1461966303,"201051344000438","219011344069620",30.79,25.30,0,338.44,381.12,108.2,102.5,0.513,391898.7,391898.7,33256,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966316,447567.00
04/29/2016 17:45,2,3.549,ACTIVE,215.77,353.47,60.002,1461966303,"201051344000417","219011344069620",29.86,23.80,0,337.24,380.52,107.3,101.6,0.508,384886.7,384886.7,33410,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966317,447568.00
04/29/2016 17:45,2,3.295,ACTIVE,213.96,348.36,59.996,1461966303,"274151322000083","219011344069620",29.76,32.80,0,337.84,369.40,99.3,93.9,0.393,656285.8,656285.8,22239,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966318,447569.00
04/29/2016 17:45,2,3.381,ACTIVE,214.87,358.28,60.002,1461966303,"274151322000076","219011344069620",30.45,32.40,0,339.04,372.71,104.3,98.8,0.411,698340.7,698340.7,22234,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966319,447570.00
04/29/2016 17:45,2,3.584,ACTIVE,216.45,355.28,59.991,1461966303,"201051344000868","219011344069620",29.88,24.50,0,339.04,384.43,108.5,102.8,0.495,378440.3,378440.3,28488,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966319,447571.00
04/29/2016 17:45,2,3.451,ACTIVE,213.96,346.86,59.991,1461966303,"274151322000095","219011344069620",30.57,32.60,0,335.74,371.21,106.8,101.1,0.398,691255.2,691255.2,22138,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966320,447572.00
04/29/2016 17:45,2,3.578,ACTIVE,217.13,357.08,59.991,1461966303,"201051344000988","219011344069620",30.10,23.80,0,337.84,385.63,109.0,103.3,0.499,375787.6,375787.6,28780,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966321,447573.00
04/29/2016 17:45,2,3.658,ACTIVE,215.54,352.57,59.996,1461966303,"201051344001025","219011344069620",29.82,25.80,0,337.84,382.03,110.5,104.7,0.504,389486.6,389486.6,33297,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966322,447574.00
04/29/2016 17:45,2,3.611,ACTIVE,217.13,354.67,59.996,1461966303,"201051344000458","219011344069620",30.06,26.80,0,339.04,384.13,110.0,104.2,0.530,386457.9,386457.9,28701,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966323,447575.00
04/29/2016 17:45,2,3.572,ACTIVE,217.80,357.68,59.991,1461966303,"201051344000853","219011344069620",30.04,24.80,0,341.45,385.33,108.7,103.0,0.508,384911.9,384911.9,28297,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966324,447576.00
04/29/2016 17:45,2,3.486,ACTIVE,215.32,353.17,60.002,1461966303,"201051344000685","219011344069620",30.49,24.30,0,337.24,381.12,107.6,101.9,0.526,391424.7,391424.7,33127,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966325,447577.00
04/29/2016 17:45,2,3.521,ACTIVE,215.77,353.77,59.981,1461966303,"201051344000917","219011344069620",30.30,27.50,0,336.34,382.33,108.0,102.4,0.499,388411.5,388411.5,33131,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966326,447578.00
04/29/2016 17:45,2,3.512,ACTIVE,215.09,351.97,59.986,1461966303,"201051344001145","219011344069620",30.49,23.50,0,337.84,382.03,108.5,102.8,0.504,393599.6,393599.6,32988,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966327,447579.00
04/29/2016 17:45,2,3.510,ACTIVE,216.00,354.07,59.991,1461966303,"201051344000651","219011344069620",30.14,29.00,0,339.34,384.13,107.2,101.5,0.491,385644.5,385644.5,33353,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966328,447580.00
04/29/2016 17:45,2,3.010,ACTIVE,213.74,350.77,60.007,1461966303,"274151322000088","219011344069620",28.88,31.30,0,336.04,367.30,88.1,83.1,0.331,635162.2,635162.2,21917,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966329,447581.00
04/29/2016 17:45,2,2.096,ACTIVE,214.87,431.02,59.975,1461966303,"274151322000068","219011344069620",40.31,34.50,0,405.47,461.08,85.7,80.7,0.323,532124.2,532124.2,23327,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966330,447582.00
