ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 17:45,2,3.482,ACTIVE,215.54,352.87,59.986,1461966303,"201051344001135","219011344069620",30.08,27.80,0,338.14,379.92,106.1,100.5,0.495,381899.1,381899.1,33306,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966331,447583.00
04/29/2016 17:45,2,3.557,ACTIVE,216.00,355.58,59.986,1461966303,"201051344000594","219011344069620",30.59,23.50,0,337.84,385.63,110.2,104.4,0.508,389824.8,389824.8,28741,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966332,447584.00
04/29/2016 17:45,2,3.488,ACTIVE,216.00,352.27,59.949,1461966303,"201051344001203","219011344069620",29.92,25.50,0,339.04,382.63,105.8,100.1,0.495,388566.3,388566.3,33306,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966333,447585.00
04/29/2016 17:45,2,3.098,ACTIVE,213.96,356.78,59.975,1461966303,"274151322000054","219011344069620",28.80,32.60,0,337.54,368.50,90.2,85.2,0.336,649040.9,649040.9,21944,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966334,447586.00
04/29/2016 17:45,2,3.541,ACTIVE,216.67,354.07,59.991,1461966303,"201051344000867","219011344069620",30.00,26.00,0,339.65,384.43,107.6,101.9,0.491,377760.6,377760.6,28746,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966335,447587.00
04/29/2016 17:45,2,3.314,ACTIVE,215.77,352.57,59.981,1461966303,"201051344001093","219011344069620",30.28,24.00,0,338.14,380.82,101.7,96.2,0.460,387364.8,387364.8,33179,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966336,447588.00
04/29/2016 17:45,2,3.555,ACTIVE,216.90,357.68,59.986,1461966303,"201051344000900","219011344069620",30.14,26.30,0,337.84,383.83,108.5,102.8,0.491,393178.1,393178.1,28127,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966337,447589.00
04/29/2016 17:45,2,3.551,ACTIVE,217.13,355.28,60.002,1461966303,"201051344000648","219011344069620",29.90,25.80,0,338.44,384.73,107.6,101.9,0.513,385654.4,385654.4,28435,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966337,447590.00
04/29/2016 17:45,2,3.564,ACTIVE,217.13,356.48,59.986,1461966303,"201051344000569","219011344069620",29.94,25.30,0,339.04,384.73,108.1,102.4,0.504,394440.3,394440.3,28066,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966338,447591.00
04/29/2016 17:45,2,3.641,ACTIVE,217.13,356.78,59.986,1461966303,"201051344000983","219011344069620",29.88,25.50,0,338.74,385.03,110.2,104.4,0.526,386045.8,386045.8,28533,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966339,447592.00
04/29/2016 17:45,2,3.535,ACTIVE,217.13,354.07,59.986,1461966303,"201051344001158","219011344069620",30.32,23.50,0,339.04,384.43,108.5,102.8,0.517,380715.6,380715.6,28797,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966340,447593.00
04/29/2016 17:45,2,3.479,ACTIVE,217.35,357.38,59.996,1461966303,"201051344000576","219011344069620",30.14,25.80,0,339.04,384.43,106.2,100.6,0.504,387555.9,387555.9,28209,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966341,447594.00
04/29/2016 17:45,2,3.115,ACTIVE,213.96,346.56,59.991,1461966303,"274151322000087","219011344069620",29.06,37.80,0,337.84,368.20,91.7,86.6,0.336,623059.1,623059.1,22023,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461966342,447595.00
04/29/2016 18:00,2,3.197,ACTIVE,216.90,354.67,60.007,1461967204,"201051344000645","219011344069620",29.74,26.50,0,322.51,397.35,96.3,91.0,0.446,387198.2,387198.2,28350,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967205,447596.00
04/29/2016 18:00,2,2.725,ACTIVE,214.19,355.58,59.981,1461967204,"274151322000085","219011344069620",29.06,31.00,0,330.93,383.83,80.2,75.5,0.305,651559.7,651559.7,21958,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967206,447597.00
04/29/2016 18:00,2,3.193,ACTIVE,216.45,354.67,60.007,1461967204,"201051344000633","219011344069620",30.16,23.00,0,322.51,395.55,97.5,92.2,0.455,378117.3,378117.3,28817,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967207,447598.00
04/29/2016 18:00,2,3.131,ACTIVE,216.90,355.28,60.012,1461967204,"201051344000469","219011344069620",30.26,21.80,0,322.51,396.45,96.0,90.7,0.455,379398.0,379398.0,28760,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967208,447599.00
04/29/2016 18:00,2,3.135,ACTIVE,214.64,351.07,60.007,1461967204,"201051344000646","219011344069620",30.18,22.30,0,316.50,390.74,95.9,90.6,0.455,383513.6,383513.6,33319,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967209,447600.00
04/29/2016 18:00,2,2.773,ACTIVE,213.96,348.36,60.012,1461967204,"274151322000052","219011344069620",29.94,29.50,0,328.52,384.13,84.1,79.2,0.323,662200.6,662200.6,22176,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967210,447601.00
04/29/2016 18:00,2,3.350,ACTIVE,215.32,352.57,60.018,1461967204,"201051344000585","219011344069620",30.04,23.50,0,318.30,393.15,101.9,96.4,0.477,389624.8,389624.8,33321,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967210,447602.00
04/29/2016 18:00,2,3.023,ACTIVE,214.41,348.66,60.023,1461967204,"201051344001230","219011344069620",30.65,20.70,0,319.21,389.24,93.9,88.7,0.429,387248.9,387248.9,33115,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967211,447603.00
04/29/2016 18:00,2,3.129,ACTIVE,215.32,351.97,60.007,1461967204,"201051344000582","219011344069620",30.06,26.00,0,319.21,393.15,95.3,90.0,0.442,380824.0,380824.0,33289,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967212,447604.00
04/29/2016 18:00,2,3.033,ACTIVE,214.41,350.47,59.970,1461967204,"201051344000955","219011344069620",30.43,25.50,0,318.00,389.24,93.5,88.4,0.438,392607.1,392607.1,33230,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967213,447605.00
04/29/2016 18:00,2,1.816,ACTIVE,213.96,445.45,60.018,1461967204,"274151322000094","219011344069620",40.37,28.80,0,402.46,473.70,74.6,70.1,0.530,532352.7,532352.7,23122,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967214,447606.00
04/29/2016 18:00,2,3.199,ACTIVE,216.67,354.37,60.018,1461967204,"201051344000579","219011344069620",30.55,22.30,0,323.72,394.95,99.0,93.6,0.468,393059.4,393059.4,8834,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967215,447607.00
04/29/2016 18:00,2,3.133,ACTIVE,214.41,349.26,60.007,1461967204,"201051344000890","219011344069620",30.24,22.50,0,318.30,390.74,96.0,90.7,0.433,389762.4,389762.4,33252,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967216,447608.00
04/29/2016 18:00,2,3.068,ACTIVE,214.87,351.37,59.981,1461967204,"201051344000438","219011344069620",30.63,24.50,0,318.00,391.04,95.2,89.9,0.451,391921.3,391921.3,33257,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967217,447609.00
04/29/2016 18:00,2,3.070,ACTIVE,214.64,350.47,60.028,1461967204,"201051344000417","219011344069620",30.38,22.80,0,317.70,390.74,94.5,89.3,0.446,384909.1,384909.1,33411,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967218,447610.00
04/29/2016 18:00,2,2.875,ACTIVE,213.96,356.18,60.012,1461967204,"274151322000083","219011344069620",29.70,31.30,0,330.03,385.03,86.5,81.5,0.340,656306.3,656306.3,22240,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967219,447611.00
04/29/2016 18:00,2,2.918,ACTIVE,214.87,349.26,60.007,1461967204,"274151322000076","219011344069620",30.55,30.00,0,331.83,385.03,90.3,85.3,0.354,698362.2,698362.2,22235,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967220,447612.00
04/29/2016 18:00,2,3.129,ACTIVE,216.00,352.87,60.012,1461967204,"201051344000868","219011344069620",30.08,23.80,0,320.41,396.15,95.2,90.0,0.433,378463.0,378463.0,28489,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967220,447613.00
04/29/2016 18:00,2,3.035,ACTIVE,213.74,347.76,60.007,1461967204,"274151322000095","219011344069620",30.34,30.80,0,330.93,381.12,93.2,88.1,0.349,691277.4,691277.4,22139,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967221,447614.00
04/29/2016 18:00,2,3.195,ACTIVE,216.45,354.37,59.996,1461967204,"201051344000988","219011344069620",29.84,23.00,0,319.51,397.96,96.6,91.3,0.451,375810.5,375810.5,28781,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967222,447615.00
04/29/2016 18:00,2,3.227,ACTIVE,214.87,350.47,60.023,1461967204,"201051344001025","219011344069620",30.00,24.30,0,318.00,391.34,98.1,92.7,0.446,389509.8,389509.8,33298,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967223,447616.00
04/29/2016 18:00,2,3.189,ACTIVE,216.67,355.28,60.018,1461967204,"201051344000458","219011344069620",30.22,25.50,0,323.11,396.75,97.6,92.3,0.473,386481.1,386481.1,28702,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967224,447617.00
04/29/2016 18:00,2,3.156,ACTIVE,217.35,354.97,59.981,1461967204,"201051344000853","219011344069620",30.22,23.80,0,324.62,394.95,96.6,91.3,0.446,384934.9,384934.9,28298,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967225,447618.00
04/29/2016 18:00,2,3.125,ACTIVE,214.64,350.47,60.012,1461967204,"201051344000685","219011344069620",30.30,23.00,0,318.30,391.64,96.0,90.7,0.468,391447.5,391447.5,33128,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967226,447619.00
04/29/2016 18:00,2,3.193,ACTIVE,215.09,351.37,60.007,1461967204,"201051344000917","219011344069620",29.92,26.50,0,318.91,391.64,96.8,91.5,0.455,388434.5,388434.5,33132,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967227,447620.00
04/29/2016 18:00,2,3.150,ACTIVE,214.64,349.86,60.007,1461967204,"201051344001145","219011344069620",30.49,22.80,0,319.51,391.94,97.3,92.0,0.455,393622.8,393622.8,32989,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967228,447621.00
04/29/2016 18:00,2,3.143,ACTIVE,215.32,350.77,60.002,1461967204,"201051344000651","219011344069620",30.18,27.80,0,318.91,393.45,96.1,90.8,0.442,385667.3,385667.3,33354,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967229,447622.00
04/29/2016 18:00,2,2.635,ACTIVE,213.96,367.90,60.023,1461967204,"274151322000088","219011344069620",29.22,27.80,0,330.33,381.73,77.9,73.2,0.535,635180.7,635180.7,21918,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967230,447623.00
04/29/2016 18:00,2,1.873,ACTIVE,214.64,438.53,60.007,1461967204,"274151322000068","219011344069620",40.04,29.00,0,402.77,478.51,76.0,71.4,0.521,532142.1,532142.1,23328,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967230,447624.00
04/29/2016 18:00,2,3.096,ACTIVE,214.64,349.86,60.012,1461967204,"201051344001135","219011344069620",30.30,25.80,0,317.70,391.04,94.9,89.7,0.442,381921.7,381921.7,33307,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967231,447625.00
04/29/2016 18:00,2,3.164,ACTIVE,215.77,352.87,60.007,1461967204,"201051344000594","219011344069620",30.75,22.00,0,318.30,396.45,98.5,93.1,0.442,389848.2,389848.2,28742,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967232,447626.00
04/29/2016 18:00,2,3.096,ACTIVE,215.09,350.47,60.007,1461967204,"201051344001203","219011344069620",30.18,24.50,0,317.40,393.15,94.6,89.4,0.446,388588.7,388588.7,33307,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967233,447627.00
04/29/2016 18:00,2,2.695,ACTIVE,213.96,346.56,60.002,1461967204,"274151322000054","219011344069620",29.40,30.80,0,329.73,383.53,80.2,75.5,0.305,649059.9,649059.9,21945,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967234,447628.00
04/29/2016 18:00,2,3.152,ACTIVE,216.45,351.67,60.044,1461967204,"201051344000867","219011344069620",30.08,24.80,0,321.01,396.15,96.0,90.8,0.438,377783.4,377783.4,28747,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967235,447629.00
04/29/2016 18:00,2,2.977,ACTIVE,215.32,351.07,60.002,1461967204,"201051344001093","219011344069620",30.12,23.00,0,319.51,390.74,90.8,85.8,0.411,387386.4,387386.4,33180,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967236,447630.00
04/29/2016 18:00,2,3.162,ACTIVE,216.45,354.37,60.012,1461967204,"201051344000900","219011344069620",29.94,25.50,0,320.41,396.75,95.8,90.6,0.446,393200.8,393200.8,28128,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967237,447631.00
04/29/2016 18:00,2,3.119,ACTIVE,216.45,353.17,59.991,1461967204,"201051344000648","219011344069620",29.98,24.00,0,320.11,396.75,94.8,89.5,0.442,385676.9,385676.9,28436,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967238,447632.00
04/29/2016 18:00,2,3.119,ACTIVE,216.45,353.17,60.007,1461967204,"201051344000569","219011344069620",30.22,24.30,0,322.81,395.85,95.4,90.2,0.446,394463.0,394463.0,28067,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967239,447633.00
04/29/2016 18:00,2,3.160,ACTIVE,216.67,352.87,60.002,1461967204,"201051344000983","219011344069620",30.43,24.30,0,320.71,396.45,97.4,92.1,0.460,386069.0,386069.0,28534,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967240,447634.00
04/29/2016 18:00,2,3.129,ACTIVE,216.67,354.07,60.002,1461967204,"201051344001158","219011344069620",30.26,22.30,0,324.02,397.05,95.9,90.6,0.451,380738.4,380738.4,28798,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967241,447635.00
04/29/2016 18:00,2,3.090,ACTIVE,216.67,354.67,60.002,1461967204,"201051344000576","219011344069620",30.04,24.50,0,321.01,397.35,94.1,88.9,0.433,387578.3,387578.3,28210,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967242,447636.00
04/29/2016 18:00,2,2.707,ACTIVE,214.19,355.88,60.007,1461967204,"274151322000087","219011344069620",29.42,35.60,0,329.73,383.23,80.7,75.9,0.292,623078.2,623078.2,22024,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461967243,447637.00
04/29/2016 18:15,2,2.396,ACTIVE,215.32,361.59,59.970,1461968103,"201051344000645","219011344069620",30.00,24.50,0,323.72,395.55,72.9,68.5,0.588,387218.2,387218.2,28351,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968104,447638.00
04/29/2016 18:15,2,2.000,ACTIVE,213.51,360.08,59.965,1461968103,"274151322000085","219011344069620",29.04,26.80,0,332.13,382.93,58.8,54.9,0.402,651576.2,651576.2,21959,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968105,447639.00
04/29/2016 18:15,2,2.439,ACTIVE,215.77,364.59,59.965,1461968103,"201051344000633","219011344069620",30.43,21.30,0,322.51,395.25,75.2,70.7,0.628,378137.5,378137.5,28818,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968106,447640.00
04/29/2016 18:15,2,2.494,ACTIVE,216.00,364.29,59.975,1461968103,"201051344000469","219011344069620",30.18,20.30,0,321.01,397.05,76.2,71.6,0.641,379417.9,379417.9,28761,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968107,447641.00
04/29/2016 18:15,2,2.404,ACTIVE,213.96,359.48,60.028,1461968103,"201051344000646","219011344069620",30.30,20.00,0,318.30,391.94,73.8,69.3,0.623,383533.4,383533.4,33320,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968108,447642.00
04/29/2016 18:15,2,2.113,ACTIVE,213.51,350.77,59.965,1461968103,"274151322000052","219011344069620",30.02,25.00,0,330.63,383.53,64.2,60.0,0.451,662217.8,662217.8,22177,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968109,447643.00
04/29/2016 18:15,2,2.715,ACTIVE,214.64,351.07,59.933,1461968103,"201051344000585","219011344069620",30.12,22.30,0,319.21,391.34,82.8,77.9,0.384,389646.0,389646.0,33322,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968110,447644.00
04/29/2016 18:15,2,2.486,ACTIVE,214.19,358.58,59.970,1461968103,"201051344001230","219011344069620",30.49,19.30,0,320.41,389.24,76.8,72.2,0.636,387268.3,387268.3,33116,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968111,447645.00
04/29/2016 18:15,2,2.607,ACTIVE,215.09,362.49,59.970,1461968103,"201051344000582","219011344069620",29.92,24.00,0,318.30,393.15,79.0,74.3,0.645,380843.7,380843.7,33290,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968112,447646.00
04/29/2016 18:15,2,2.514,ACTIVE,214.19,360.08,59.944,1461968103,"201051344000955","219011344069620",30.49,23.00,0,318.91,389.24,77.7,73.1,0.658,392626.4,392626.4,33231,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968112,447647.00
04/29/2016 18:15,2,1.535,ACTIVE,213.96,425.91,59.970,1461968103,"274151322000094","219011344069620",39.74,26.50,0,397.96,463.78,62.1,58.0,0.442,532368.0,532368.0,23123,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968113,447648.00
04/29/2016 18:15,2,2.756,ACTIVE,216.67,353.17,59.970,1461968103,"201051344000579","219011344069620",30.77,20.30,0,322.51,395.55,86.0,81.0,0.398,393080.0,393080.0,8835,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968114,447649.00
04/29/2016 18:15,2,2.709,ACTIVE,214.64,348.06,59.996,1461968103,"201051344000890","219011344069620",30.28,20.70,0,319.21,391.04,83.1,78.3,0.376,389782.3,389782.3,33253,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968116,447650.00
04/29/2016 18:15,2,2.637,ACTIVE,215.09,348.96,59.981,1461968103,"201051344000438","219011344069620",30.87,22.50,0,318.61,391.34,82.5,77.7,0.389,391941.0,391941.0,33258,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968117,447651.00
04/29/2016 18:15,2,2.695,ACTIVE,214.87,349.56,59.954,1461968103,"201051344000417","219011344069620",30.22,21.00,0,317.10,390.44,82.5,77.8,0.393,384928.7,384928.7,33412,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968118,447652.00
04/29/2016 18:15,2,2.480,ACTIVE,213.96,358.58,59.959,1461968103,"274151322000083","219011344069620",29.94,26.50,0,329.43,383.83,75.1,70.6,0.539,656324.2,656324.2,22241,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968118,447653.00
04/29/2016 18:15,2,2.533,ACTIVE,214.41,370.60,59.991,1461968103,"274151322000076","219011344069620",30.57,26.80,0,332.43,385.63,78.3,73.7,0.548,698380.8,698380.8,22236,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968119,447654.00
04/29/2016 18:15,2,2.711,ACTIVE,216.00,351.97,59.975,1461968103,"201051344000868","219011344069620",30.10,22.00,0,320.71,396.75,82.7,77.9,0.371,378482.8,378482.8,28490,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968120,447655.00
04/29/2016 18:15,2,2.604,ACTIVE,213.74,353.17,59.959,1461968103,"274151322000095","219011344069620",30.43,28.00,0,330.33,381.73,80.3,75.6,0.296,691296.7,691296.7,22140,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968121,447656.00
04/29/2016 18:15,2,2.768,ACTIVE,216.45,353.77,59.975,1461968103,"201051344000988","219011344069620",30.00,21.30,0,319.21,396.45,84.1,79.3,0.393,375830.6,375830.6,28782,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968122,447657.00
04/29/2016 18:15,2,2.775,ACTIVE,214.87,347.46,59.933,1461968103,"201051344001025","219011344069620",30.34,22.50,0,319.21,391.64,85.4,80.5,0.389,389530.2,389530.2,33299,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968123,447658.00
04/29/2016 18:15,2,2.836,ACTIVE,216.67,353.17,59.970,1461968103,"201051344000458","219011344069620",30.20,23.80,0,321.91,396.15,86.8,81.8,0.420,386501.4,386501.4,28703,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968124,447659.00
04/29/2016 18:15,2,2.865,ACTIVE,217.13,354.97,59.965,1461968103,"201051344000853","219011344069620",30.18,22.00,0,328.82,396.75,87.6,82.6,0.407,384955.0,384955.0,28299,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968125,447660.00
04/29/2016 18:15,2,2.758,ACTIVE,214.64,350.47,59.949,1461968103,"201051344000685","219011344069620",30.55,21.30,0,317.70,391.34,85.3,80.4,0.411,391467.4,391467.4,33129,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968126,447661.00
04/29/2016 18:15,2,2.875,ACTIVE,215.09,348.96,59.970,1461968103,"201051344000917","219011344069620",30.43,24.30,0,320.41,392.25,88.6,83.6,0.415,388454.6,388454.6,33133,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968127,447662.00
04/29/2016 18:15,2,2.914,ACTIVE,214.87,349.56,59.981,1461968103,"201051344001145","219011344069620",30.55,20.30,0,318.91,392.25,90.2,85.1,0.420,393643.0,393643.0,32990,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968128,447663.00
04/29/2016 18:15,2,2.908,ACTIVE,215.54,350.17,59.954,1461968103,"201051344000651","219011344069620",30.53,25.50,0,319.21,393.75,90.0,84.9,0.411,385687.3,385687.3,33355,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968129,447664.00
04/29/2016 18:15,2,2.428,ACTIVE,213.74,351.07,59.954,1461968103,"274151322000088","219011344069620",29.48,24.80,0,337.24,381.12,72.5,68.1,0.499,635196.7,635196.7,21919,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968129,447665.00
04/29/2016 18:15,2,1.736,ACTIVE,214.87,436.13,59.959,1461968103,"274151322000068","219011344069620",40.69,26.50,0,405.17,471.90,71.6,67.2,0.495,532157.5,532157.5,23329,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968130,447666.00
04/29/2016 18:15,2,2.955,ACTIVE,215.09,350.17,59.954,1461968103,"201051344001135","219011344069620",30.36,24.30,0,317.40,391.04,90.8,85.7,0.415,381941.4,381941.4,33308,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968131,447667.00
04/29/2016 18:15,2,2.920,ACTIVE,215.77,352.27,59.970,1461968103,"201051344000594","219011344069620",30.57,20.70,0,321.01,397.35,90.4,85.3,0.415,389868.7,389868.7,28743,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968132,447668.00
04/29/2016 18:15,2,2.871,ACTIVE,215.32,349.56,59.991,1461968103,"201051344001203","219011344069620",30.00,22.80,0,318.00,391.64,87.2,82.3,0.407,388608.3,388608.3,33308,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968133,447669.00
04/29/2016 18:15,2,2.508,ACTIVE,214.19,351.67,59.938,1461968103,"274151322000054","219011344069620",29.58,26.30,0,329.43,382.03,75.1,70.6,0.504,649076.4,649076.4,21946,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968134,447670.00
04/29/2016 18:15,2,2.707,ACTIVE,216.22,351.37,59.970,1461968103,"201051344000867","219011344069620",30.26,23.00,0,320.41,396.45,83.0,78.1,0.376,377803.4,377803.4,28748,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968135,447671.00
04/29/2016 18:15,2,2.574,ACTIVE,215.09,348.96,59.944,1461968103,"201051344001093","219011344069620",30.28,21.30,0,318.61,390.74,79.0,74.3,0.349,387405.1,387405.1,33181,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968136,447672.00
04/29/2016 18:15,2,2.562,ACTIVE,216.00,351.67,59.965,1461968103,"201051344000900","219011344069620",30.26,23.50,0,319.21,395.55,78.5,73.9,0.362,393220.8,393220.8,28129,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968137,447673.00
04/29/2016 18:15,2,2.553,ACTIVE,216.22,352.27,59.965,1461968103,"201051344000648","219011344069620",30.14,22.30,0,320.71,397.05,78.0,73.3,0.358,385696.6,385696.6,28437,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968138,447674.00
04/29/2016 18:15,2,2.543,ACTIVE,216.22,351.97,59.965,1461968103,"201051344000569","219011344069620",30.30,22.80,0,321.31,395.85,78.0,73.4,0.358,394482.9,394482.9,28068,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968139,447675.00
04/29/2016 18:15,2,2.604,ACTIVE,216.22,352.57,59.959,1461968103,"201051344000983","219011344069620",30.43,22.80,0,321.31,394.95,80.4,75.6,0.376,386089.3,386089.3,28535,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968140,447676.00
04/29/2016 18:15,2,2.605,ACTIVE,216.45,351.07,59.970,1461968103,"201051344001158","219011344069620",29.98,20.70,0,322.51,396.15,79.1,74.4,0.376,380758.3,380758.3,28799,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968141,447677.00
04/29/2016 18:15,2,2.576,ACTIVE,216.22,363.39,59.965,1461968103,"201051344000576","219011344069620",30.20,23.00,0,320.11,397.05,78.8,74.2,0.645,387597.8,387597.8,28211,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968142,447678.00
04/29/2016 18:15,2,2.252,ACTIVE,213.51,356.78,59.959,1461968103,"274151322000087","219011344069620",29.44,31.00,0,330.33,383.23,67.1,62.9,0.464,623094.9,623094.9,22025,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461968143,447679.00
04/29/2016 18:30,2,1.768,ACTIVE,214.87,356.18,59.938,1461969003,"201051344000645","219011344069620",29.94,22.50,0,323.41,395.55,53.6,49.8,0.433,387234.4,387234.4,28352,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969004,447680.00
04/29/2016 18:30,2,1.391,ACTIVE,213.06,355.28,59.986,1461969003,"274151322000085","219011344069620",29.28,24.50,0,337.84,380.22,41.2,37.8,0.283,651589.1,651589.1,21960,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969005,447681.00
04/29/2016 18:30,2,1.787,ACTIVE,214.64,357.68,60.007,1461969003,"201051344000633","219011344069620",30.18,19.50,0,318.61,397.05,54.6,50.8,0.464,378153.9,378153.9,28819,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969006,447682.00
04/29/2016 18:30,2,1.766,ACTIVE,214.87,356.18,59.986,1461969003,"201051344000469","219011344069620",30.00,19.00,0,319.51,397.66,53.7,49.9,0.455,379434.0,379434.0,28762,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969007,447683.00
04/29/2016 18:30,2,1.758,ACTIVE,213.29,352.57,59.970,1461969003,"201051344000646","219011344069620",29.94,18.70,0,318.00,394.95,53.3,49.6,0.446,383549.4,383549.4,33321,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969008,447684.00
04/29/2016 18:30,2,1.439,ACTIVE,212.38,345.06,59.970,1461969003,"274151322000052","219011344069620",29.88,22.80,0,329.13,383.23,43.6,40.1,0.287,662231.4,662231.4,22178,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969009,447685.00
04/29/2016 18:30,2,1.920,ACTIVE,214.19,354.97,59.986,1461969003,"201051344000585","219011344069620",30.34,20.30,0,318.30,394.05,59.0,55.0,0.486,389663.5,389663.5,33323,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969009,447686.00
04/29/2016 18:30,2,1.689,ACTIVE,213.51,351.97,59.981,1461969003,"201051344001230","219011344069620",29.98,17.50,0,319.21,389.84,51.4,47.7,0.420,387283.9,387283.9,33117,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969010,447687.00
04/29/2016 18:30,2,1.756,ACTIVE,214.41,354.37,59.959,1461969003,"201051344000582","219011344069620",29.80,22.00,0,318.30,394.65,53.0,49.2,0.429,380859.6,380859.6,33291,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969011,447688.00
04/29/2016 18:30,2,1.666,ACTIVE,213.51,351.67,59.981,1461969003,"201051344000955","219011344069620",30.24,21.00,0,318.91,390.44,51.1,47.4,0.429,392641.9,392641.9,33232,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969012,447689.00
04/29/2016 18:30,2,0.977,ACTIVE,213.06,415.39,59.975,1461969003,"274151322000094","219011344069620",39.00,25.00,0,337.54,459.57,38.5,35.3,0.256,532380.0,532380.0,23124,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969013,447690.00
04/29/2016 18:30,2,1.814,ACTIVE,214.64,357.08,60.002,1461969003,"201051344000579","219011344069620",30.42,18.70,0,320.11,395.25,55.9,52.0,0.468,393096.7,393096.7,8836,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969014,447691.00
04/29/2016 18:30,2,1.742,ACTIVE,213.51,351.67,59.986,1461969003,"201051344000890","219011344069620",30.28,19.00,0,318.61,396.15,53.5,49.7,0.420,389798.4,389798.4,33254,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969015,447692.00
04/29/2016 18:30,2,1.697,ACTIVE,213.74,352.57,59.938,1461969003,"201051344000438","219011344069620",30.43,20.70,0,318.91,397.35,52.3,48.6,0.433,391956.8,391956.8,33259,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969016,447693.00
04/29/2016 18:30,2,1.723,ACTIVE,213.96,353.17,59.991,1461969003,"201051344000417","219011344069620",30.20,19.30,0,317.10,390.74,52.8,49.0,0.438,384944.5,384944.5,33413,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969017,447694.00
04/29/2016 18:30,2,1.502,ACTIVE,213.06,351.37,59.975,1461969003,"274151322000083","219011344069620",30.00,24.30,0,331.23,384.73,45.7,42.2,0.323,656338.2,656338.2,22242,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969018,447695.00
04/29/2016 18:30,2,1.506,ACTIVE,213.51,357.38,59.986,1461969003,"274151322000076","219011344069620",30.55,23.80,0,332.73,384.73,46.7,43.1,0.327,698395.3,698395.3,22237,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969019,447696.00
04/29/2016 18:30,2,1.734,ACTIVE,214.41,355.58,60.007,1461969003,"201051344000868","219011344069620",30.20,20.00,0,319.81,397.35,53.1,49.3,0.424,378498.7,378498.7,28491,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969019,447697.00
04/29/2016 18:30,2,1.592,ACTIVE,213.06,357.08,59.938,1461969003,"274151322000095","219011344069620",30.49,24.80,0,329.73,382.03,49.2,45.5,0.327,691311.8,691311.8,22141,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969020,447698.00
04/29/2016 18:30,2,1.789,ACTIVE,214.64,356.78,59.991,1461969003,"201051344000988","219011344069620",29.52,19.50,0,320.11,397.05,53.5,49.7,0.451,375846.7,375846.7,28783,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969021,447699.00
04/29/2016 18:30,2,1.789,ACTIVE,213.74,353.17,59.986,1461969003,"201051344001025","219011344069620",30.42,20.30,0,318.00,391.64,55.1,51.3,0.442,389546.7,389546.7,33300,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969022,447700.00
04/29/2016 18:30,2,1.797,ACTIVE,214.64,356.18,59.991,1461969003,"201051344000458","219011344069620",30.12,22.00,0,317.10,395.85,54.8,50.9,0.468,386517.8,386517.8,28704,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969023,447701.00
04/29/2016 18:30,2,1.805,ACTIVE,215.32,356.18,59.996,1461969003,"201051344000853","219011344069620",29.54,20.00,0,322.51,396.75,54.0,50.2,0.455,384971.2,384971.2,28300,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969024,447702.00
04/29/2016 18:30,2,1.715,ACTIVE,213.74,353.47,59.965,1461969003,"201051344000685","219011344069620",30.43,19.50,0,317.10,396.75,52.9,49.1,0.455,391483.3,391483.3,33130,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969025,447703.00
04/29/2016 18:30,2,1.758,ACTIVE,213.96,353.47,59.996,1461969003,"201051344000917","219011344069620",30.28,22.50,0,318.91,395.25,53.9,50.1,0.442,388470.7,388470.7,33134,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969026,447704.00
04/29/2016 18:30,2,1.773,ACTIVE,213.74,353.47,59.991,1461969003,"201051344001145","219011344069620",30.18,18.30,0,318.91,395.85,54.2,50.4,0.446,393659.2,393659.2,32991,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969027,447705.00
04/29/2016 18:30,2,1.756,ACTIVE,214.19,353.17,59.991,1461969003,"201051344000651","219011344069620",29.94,23.30,0,319.51,398.56,53.2,49.4,0.429,385703.3,385703.3,33356,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969028,447706.00
04/29/2016 18:30,2,1.338,ACTIVE,212.83,352.87,59.986,1461969003,"274151322000088","219011344069620",29.04,22.80,0,336.34,379.02,39.4,36.1,0.261,635209.1,635209.1,21920,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969029,447707.00
04/29/2016 18:30,2,0.986,ACTIVE,213.74,424.11,59.991,1461969003,"274151322000068","219011344069620",39.78,25.00,0,337.84,461.08,39.9,36.6,0.256,532169.6,532169.6,23330,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969029,447708.00
04/29/2016 18:30,2,1.730,ACTIVE,213.74,353.17,59.986,1461969003,"201051344001135","219011344069620",30.06,21.50,0,318.30,394.35,52.7,49.0,0.429,381957.2,381957.2,33309,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969030,447709.00
04/29/2016 18:30,2,1.781,ACTIVE,213.96,354.97,60.002,1461969003,"201051344000594","219011344069620",30.42,18.70,0,319.21,397.96,54.9,51.0,0.442,389885.1,389885.1,28744,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969032,447710.00
04/29/2016 18:30,2,1.674,ACTIVE,213.96,352.87,59.996,1461969003,"201051344001203","219011344069620",30.38,20.70,0,318.61,395.85,51.6,47.8,0.420,388623.9,388623.9,33309,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969032,447711.00
04/29/2016 18:30,2,1.387,ACTIVE,213.06,354.97,59.991,1461969003,"274151322000054","219011344069620",29.24,24.00,0,336.34,382.33,41.1,37.8,0.270,649089.1,649089.1,21947,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969033,447712.00
04/29/2016 18:30,2,1.742,ACTIVE,214.64,355.28,59.996,1461969003,"201051344000867","219011344069620",30.20,21.00,0,320.11,395.85,53.4,49.6,0.429,377819.3,377819.3,28749,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969034,447713.00
04/29/2016 18:30,2,1.584,ACTIVE,213.74,352.57,59.991,1461969003,"201051344001093","219011344069620",30.20,19.50,0,317.40,390.44,48.5,44.8,0.376,387419.9,387419.9,33182,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969035,447714.00
04/29/2016 18:30,2,1.742,ACTIVE,214.64,356.48,59.965,1461969003,"201051344000900","219011344069620",29.94,21.80,0,319.51,397.05,52.9,49.1,0.429,393236.6,393236.6,28130,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969036,447715.00
04/29/2016 18:30,2,1.740,ACTIVE,214.87,356.18,60.034,1461969003,"201051344000648","219011344069620",29.80,20.30,0,320.41,398.26,52.6,48.8,0.424,385712.4,385712.4,28438,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969037,447716.00
04/29/2016 18:30,2,1.738,ACTIVE,214.64,355.88,60.007,1461969003,"201051344000569","219011344069620",30.24,21.00,0,320.71,397.66,53.3,49.5,0.438,394498.8,394498.8,28069,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969038,447717.00
04/29/2016 18:30,2,1.791,ACTIVE,214.87,356.48,59.991,1461969003,"201051344000983","219011344069620",30.16,21.00,0,321.31,396.15,54.8,50.9,0.455,386105.6,386105.6,28536,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969039,447718.00
04/29/2016 18:30,2,1.750,ACTIVE,214.87,356.18,59.996,1461969003,"201051344001158","219011344069620",29.94,18.70,0,321.61,396.15,53.1,49.3,0.442,380774.2,380774.2,28800,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969040,447719.00
04/29/2016 18:30,2,1.709,ACTIVE,215.09,355.58,59.996,1461969003,"201051344000576","219011344069620",30.04,21.00,0,323.41,399.46,52.0,48.2,0.424,387613.4,387613.4,28212,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969041,447720.00
04/29/2016 18:30,2,1.428,ACTIVE,213.06,345.36,59.981,1461969003,"274151322000087","219011344069620",29.08,27.80,0,336.34,382.03,42.0,38.6,0.283,623107.8,623107.8,22026,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969042,447721.00
04/29/2016 18:45,2,1.350,ACTIVE,215.09,352.87,60.002,1461969903,"201051344000645","219011344069620",29.58,20.70,0,337.54,381.73,40.5,37.1,0.327,387245.0,387245.0,28353,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969905,447722.00
04/29/2016 18:45,2,0.555,ACTIVE,213.29,350.77,59.975,1461969903,"274151322000085","219011344069620",32.42,22.50,0,338.14,362.19,18.2,15.7,0.106,651596.2,651596.2,21961,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969906,447723.00
04/29/2016 18:45,2,1.350,ACTIVE,215.09,353.77,60.007,1461969903,"201051344000633","219011344069620",30.28,17.80,0,336.04,382.03,41.4,38.1,0.331,378164.7,378164.7,28820,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969907,447724.00
04/29/2016 18:45,2,1.326,ACTIVE,214.87,351.97,59.996,1461969903,"201051344000469","219011344069620",30.20,17.50,0,337.24,379.92,40.6,37.2,0.336,379444.7,379444.7,28763,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969908,447725.00
