ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 18:45,2,1.330,ACTIVE,213.51,349.56,60.002,1461969903,"201051344000646","219011344069620",30.04,17.00,0,333.03,376.31,40.5,37.1,0.331,383560.1,383560.1,33322,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969909,447726.00
04/29/2016 18:45,2,1.057,ACTIVE,213.06,350.47,60.007,1461969903,"274151322000052","219011344069620",29.86,21.00,0,336.64,362.79,32.0,28.9,0.221,662239.8,662239.8,22179,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969909,447727.00
04/29/2016 18:45,2,1.486,ACTIVE,213.96,351.67,60.007,1461969903,"201051344000585","219011344069620",30.34,18.30,0,334.84,379.62,45.7,42.2,0.362,389675.4,389675.4,33324,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969910,447728.00
04/29/2016 18:45,2,1.260,ACTIVE,213.74,348.06,59.996,1461969903,"201051344001230","219011344069620",30.06,16.30,0,333.33,373.61,38.4,35.1,0.305,387294.0,387294.0,33118,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969912,447729.00
04/29/2016 18:45,2,1.330,ACTIVE,214.41,350.47,60.028,1461969903,"201051344000582","219011344069620",29.88,19.80,0,335.14,377.22,40.3,37.0,0.323,380870.2,380870.2,33292,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969913,447730.00
04/29/2016 18:45,2,1.250,ACTIVE,213.51,348.36,59.996,1461969903,"201051344000955","219011344069620",30.34,19.30,0,333.03,373.61,38.4,35.2,0.309,392652.0,392652.0,33233,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969914,447731.00
04/29/2016 18:45,2,0.686,ACTIVE,213.51,428.91,59.986,1461969903,"274151322000094","219011344069620",40.14,22.80,0,335.44,443.94,27.8,24.9,0.186,532387.3,532387.3,23125,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969915,447732.00
04/29/2016 18:45,2,1.379,ACTIVE,214.64,352.57,59.991,1461969903,"201051344000579","219011344069620",30.51,17.00,0,337.54,382.33,42.6,39.2,0.345,393107.9,393107.9,8837,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969915,447733.00
04/29/2016 18:45,2,1.307,ACTIVE,213.51,349.26,59.991,1461969903,"201051344000890","219011344069620",30.61,17.30,0,334.54,375.11,40.5,37.2,0.309,389809.0,389809.0,33255,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969916,447734.00
04/29/2016 18:45,2,1.293,ACTIVE,213.96,349.86,60.002,1461969903,"201051344000438","219011344069620",30.20,18.30,0,334.24,375.71,39.5,36.2,0.318,391967.2,391967.2,33260,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969917,447735.00
04/29/2016 18:45,2,1.332,ACTIVE,213.74,349.26,60.007,1461969903,"201051344000417","219011344069620",29.92,17.50,0,335.14,374.81,40.4,37.1,0.318,384955.0,384955.0,33414,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969918,447736.00
04/29/2016 18:45,2,1.111,ACTIVE,213.29,347.16,59.996,1461969903,"274151322000083","219011344069620",30.12,22.30,0,336.34,363.99,34.0,30.8,0.234,656347.1,656347.1,22243,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969919,447737.00
04/29/2016 18:45,2,1.098,ACTIVE,213.96,350.77,59.996,1461969903,"274151322000076","219011344069620",30.57,21.50,0,338.44,364.89,34.0,30.9,0.234,698404.3,698404.3,22238,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969920,447738.00
04/29/2016 18:45,2,1.346,ACTIVE,214.19,351.67,59.996,1461969903,"201051344000868","219011344069620",29.56,18.30,0,336.94,378.12,40.4,37.0,0.314,378509.3,378509.3,28492,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969921,447739.00
04/29/2016 18:45,2,1.168,ACTIVE,213.06,347.76,59.975,1461969903,"274151322000095","219011344069620",30.69,22.00,0,337.24,365.80,36.3,33.1,0.239,691321.4,691321.4,22142,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969922,447740.00
04/29/2016 18:45,2,1.344,ACTIVE,214.64,354.07,59.986,1461969903,"201051344000988","219011344069620",29.90,17.80,0,336.34,382.03,40.7,37.4,0.331,375857.3,375857.3,28784,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969923,447741.00
04/29/2016 18:45,2,1.373,ACTIVE,213.74,347.76,60.018,1461969903,"201051344001025","219011344069620",30.34,18.30,0,334.54,376.92,42.2,38.8,0.331,389557.7,389557.7,33301,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969924,447742.00
04/29/2016 18:45,2,1.359,ACTIVE,214.64,351.97,60.007,1461969903,"201051344000458","219011344069620",30.36,20.00,0,337.54,382.03,41.8,38.4,0.358,386528.8,386528.8,28705,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969925,447743.00
04/29/2016 18:45,2,1.346,ACTIVE,215.32,353.17,59.996,1461969903,"201051344000853","219011344069620",30.40,18.30,0,337.24,382.33,41.5,38.1,0.323,384982.0,384982.0,28301,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969925,447744.00
04/29/2016 18:45,2,1.322,ACTIVE,213.96,349.86,60.002,1461969903,"201051344000685","219011344069620",29.96,17.50,0,333.93,376.31,40.1,36.8,0.336,391493.8,391493.8,33131,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969926,447745.00
04/29/2016 18:45,2,1.344,ACTIVE,213.74,349.26,59.996,1461969903,"201051344000917","219011344069620",30.14,20.70,0,335.14,376.31,41.0,37.7,0.327,388481.5,388481.5,33135,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969927,447746.00
04/29/2016 18:45,2,1.348,ACTIVE,213.74,349.56,59.981,1461969903,"201051344001145","219011344069620",30.32,16.70,0,334.24,376.62,41.4,38.1,0.331,393670.0,393670.0,32992,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969928,447747.00
04/29/2016 18:45,2,1.346,ACTIVE,213.96,350.47,59.991,1461969903,"201051344000651","219011344069620",29.80,20.70,0,336.34,376.01,40.7,37.3,0.327,385713.9,385713.9,33357,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969929,447748.00
04/29/2016 18:45,2,0.977,ACTIVE,212.83,349.26,59.975,1461969903,"274151322000088","219011344069620",29.16,21.00,0,336.94,360.69,28.9,25.9,0.190,635216.6,635216.6,21921,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969930,447749.00
04/29/2016 18:45,2,0.732,ACTIVE,213.96,421.40,59.991,1461969903,"274151322000068","219011344069620",39.60,23.50,0,336.34,458.07,29.4,26.5,0.190,532177.2,532177.2,23331,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969931,447750.00
04/29/2016 18:45,2,1.330,ACTIVE,213.51,348.66,59.986,1461969903,"201051344001135","219011344069620",30.00,19.30,0,333.63,376.01,40.5,37.1,0.318,381967.7,381967.7,33310,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969932,447751.00
04/29/2016 18:45,2,1.361,ACTIVE,213.96,351.97,59.986,1461969903,"201051344000594","219011344069620",30.43,16.70,0,335.74,378.72,42.0,38.6,0.331,389896.0,389896.0,28745,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969933,447752.00
04/29/2016 18:45,2,1.277,ACTIVE,213.96,348.66,59.991,1461969903,"201051344001203","219011344069620",30.16,18.70,0,335.74,374.51,39.0,35.7,0.309,388634.1,388634.1,33310,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969934,447753.00
04/29/2016 18:45,2,1.020,ACTIVE,213.29,345.96,59.996,1461969903,"274151322000054","219011344069620",29.44,22.00,0,337.24,362.19,30.4,27.5,0.190,649097.0,649097.0,21948,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969934,447754.00
04/29/2016 18:45,2,1.312,ACTIVE,214.64,351.07,59.991,1461969903,"201051344000867","219011344069620",30.67,19.00,0,336.04,377.82,40.8,37.4,0.318,377830.0,377830.0,28750,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969935,447755.00
04/29/2016 18:45,2,1.199,ACTIVE,213.96,348.66,60.023,1461969903,"201051344001093","219011344069620",30.02,17.80,0,335.14,372.11,36.5,33.3,0.278,387429.4,387429.4,33183,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969936,447756.00
04/29/2016 18:45,2,1.305,ACTIVE,214.41,352.27,59.991,1461969903,"201051344000900","219011344069620",30.42,20.00,0,338.14,380.22,40.2,36.9,0.323,393247.2,393247.2,28131,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969937,447757.00
04/29/2016 18:45,2,1.326,ACTIVE,214.87,351.67,59.996,1461969903,"201051344000648","219011344069620",30.00,18.30,0,338.44,380.82,40.4,37.0,0.327,385722.9,385722.9,28439,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969938,447758.00
04/29/2016 18:45,2,1.352,ACTIVE,214.64,352.87,59.996,1461969903,"201051344000569","219011344069620",29.96,19.30,0,337.84,381.12,41.1,37.7,0.331,394509.4,394509.4,28070,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969939,447759.00
04/29/2016 18:45,2,1.381,ACTIVE,214.64,352.27,59.986,1461969903,"201051344000983","219011344069620",30.26,19.30,0,337.54,379.92,42.4,39.0,0.345,386116.6,386116.6,28537,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969940,447760.00
04/29/2016 18:45,2,1.342,ACTIVE,214.64,351.97,59.991,1461969903,"201051344001158","219011344069620",29.98,17.30,0,337.84,380.82,40.8,37.4,0.336,380784.8,380784.8,28801,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969941,447761.00
04/29/2016 18:45,2,1.314,ACTIVE,215.09,352.87,59.986,1461969903,"201051344000576","219011344069620",29.96,19.00,0,336.94,380.82,39.9,36.6,0.323,387623.8,387623.8,28213,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969942,447762.00
04/29/2016 18:45,2,1.064,ACTIVE,213.29,347.76,59.986,1461969903,"274151322000087","219011344069620",29.28,24.80,0,337.24,363.09,31.5,28.5,0.203,623116.0,623116.0,22027,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461969943,447763.00
04/29/2016 19:00,2,0.803,ACTIVE,214.41,346.56,59.970,1461970803,"201051344000645","219011344069620",29.94,19.30,0,338.44,372.41,24.3,21.5,0.186,387252.7,387252.7,28354,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970805,447764.00
04/29/2016 19:00,2,0.414,ACTIVE,213.06,340.85,59.949,1461970803,"274151322000085","219011344069620",29.16,21.00,0,337.84,358.58,12.2,9.9,0.066,651599.8,651599.8,21962,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970805,447765.00
04/29/2016 19:00,2,0.818,ACTIVE,214.19,348.66,59.981,1461970803,"201051344000633","219011344069620",30.16,16.70,0,336.64,373.01,25.0,22.2,0.186,378172.6,378172.6,28821,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970806,447766.00
04/29/2016 19:00,2,0.818,ACTIVE,213.96,346.86,59.975,1461970803,"201051344000469","219011344069620",29.62,16.70,0,336.64,370.90,24.6,21.8,0.186,379452.4,379452.4,28764,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970807,447767.00
04/29/2016 19:00,2,0.818,ACTIVE,213.06,344.76,59.975,1461970803,"201051344000646","219011344069620",29.74,16.00,0,333.93,372.41,24.7,21.9,0.190,383567.8,383567.8,33323,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970808,447768.00
04/29/2016 19:00,2,0.619,ACTIVE,212.61,342.05,59.986,1461970803,"274151322000052","219011344069620",29.48,19.50,0,333.63,358.58,18.5,15.9,0.115,662245.7,662245.7,22180,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970809,447769.00
04/29/2016 19:00,2,0.928,ACTIVE,213.51,345.66,59.981,1461970803,"201051344000585","219011344069620",30.30,17.30,0,334.24,373.91,28.5,25.6,0.212,389684.2,389684.2,33325,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970810,447770.00
04/29/2016 19:00,2,0.740,ACTIVE,213.29,343.85,59.986,1461970803,"201051344001230","219011344069620",30.12,15.50,0,333.33,369.40,22.6,19.9,0.159,387301.2,387301.2,33119,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970811,447771.00
04/29/2016 19:00,2,0.812,ACTIVE,213.96,345.36,59.981,1461970803,"201051344000582","219011344069620",29.44,18.30,0,335.74,371.21,24.2,21.5,0.172,380877.8,380877.8,33293,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970812,447772.00
04/29/2016 19:00,2,0.762,ACTIVE,213.29,344.45,59.981,1461970803,"201051344000955","219011344069620",29.86,17.80,0,333.33,368.50,23.1,20.3,0.164,392659.3,392659.3,33234,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970813,447773.00
04/29/2016 19:00,2,0.279,ACTIVE,212.83,432.22,59.975,1461970803,"274151322000094","219011344069620",41.09,22.00,0,338.74,449.35,11.7,9.4,0.066,532392.1,532392.1,23126,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970814,447774.00
04/29/2016 19:00,2,0.857,ACTIVE,213.96,346.86,59.996,1461970803,"201051344000579","219011344069620",30.18,16.00,0,336.94,372.41,26.2,23.4,0.190,393116.1,393116.1,8838,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970815,447775.00
04/29/2016 19:00,2,0.812,ACTIVE,213.29,343.85,59.991,1461970803,"201051344000890","219011344069620",29.74,16.30,0,334.24,371.21,24.5,21.7,0.172,389816.7,389816.7,33256,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970816,447776.00
04/29/2016 19:00,2,0.773,ACTIVE,213.51,344.76,59.981,1461970803,"201051344000438","219011344069620",30.40,17.30,0,334.54,371.21,23.9,21.1,0.172,391974.7,391974.7,33261,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970817,447777.00
04/29/2016 19:00,2,0.824,ACTIVE,213.74,345.36,60.023,1461970803,"201051344000417","219011344069620",29.52,16.30,0,334.84,369.10,24.7,21.9,0.181,384962.7,384962.7,33415,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970818,447778.00
04/29/2016 19:00,2,0.643,ACTIVE,213.06,342.95,59.991,1461970803,"274151322000083","219011344069620",29.90,20.30,0,334.24,359.78,19.5,16.9,0.124,656353.4,656353.4,22244,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970819,447779.00
04/29/2016 19:00,2,0.629,ACTIVE,213.29,346.56,59.981,1461970803,"274151322000076","219011344069620",29.84,20.00,0,335.44,359.78,19.0,16.4,0.124,698410.5,698410.5,22239,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970820,447780.00
04/29/2016 19:00,2,0.822,ACTIVE,213.74,346.26,59.991,1461970803,"201051344000868","219011344069620",29.22,17.50,0,336.34,369.10,24.4,21.6,0.177,378516.9,378516.9,28493,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970821,447781.00
04/29/2016 19:00,2,0.660,ACTIVE,212.83,345.96,59.981,1461970803,"274151322000095","219011344069620",30.18,20.30,0,333.63,360.08,20.2,17.5,0.119,691328.1,691328.1,22143,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970822,447782.00
04/29/2016 19:00,2,0.793,ACTIVE,213.74,348.06,59.975,1461970803,"201051344000988","219011344069620",29.92,17.00,0,337.54,373.31,24.1,21.3,0.190,375864.9,375864.9,28785,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970823,447783.00
04/29/2016 19:00,2,0.826,ACTIVE,213.51,344.45,59.981,1461970803,"201051344001025","219011344069620",30.32,17.00,0,334.54,371.21,25.4,22.6,0.190,389565.7,389565.7,33302,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970824,447784.00
04/29/2016 19:00,2,0.828,ACTIVE,213.74,346.26,59.938,1461970803,"201051344000458","219011344069620",30.18,19.00,0,337.84,371.21,25.4,22.6,0.190,386536.7,386536.7,28706,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970825,447785.00
04/29/2016 19:00,2,0.814,ACTIVE,214.41,347.76,59.986,1461970803,"201051344000853","219011344069620",30.06,17.50,0,338.44,373.01,24.8,22.0,0.186,384989.8,384989.8,28302,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970825,447786.00
04/29/2016 19:00,2,0.777,ACTIVE,213.74,345.06,59.986,1461970803,"201051344000685","219011344069620",30.14,16.30,0,334.24,370.90,23.8,21.0,0.186,391501.3,391501.3,33132,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970826,447787.00
04/29/2016 19:00,2,0.799,ACTIVE,213.74,345.36,59.975,1461970803,"201051344000917","219011344069620",30.14,19.00,0,333.63,373.01,24.4,21.7,0.177,388489.2,388489.2,33136,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970827,447788.00
04/29/2016 19:00,2,0.779,ACTIVE,213.74,344.76,59.975,1461970803,"201051344001145","219011344069620",30.67,15.50,0,334.84,373.61,24.2,21.4,0.181,393677.8,393677.8,32993,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970828,447789.00
04/29/2016 19:00,2,0.793,ACTIVE,213.74,345.06,59.991,1461970803,"201051344000651","219011344069620",30.10,18.70,0,336.04,370.90,24.2,21.4,0.177,385721.5,385721.5,33358,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970829,447790.00
04/29/2016 19:00,2,0.551,ACTIVE,212.61,344.45,59.975,1461970803,"274151322000088","219011344069620",28.43,19.80,0,333.03,356.48,15.8,13.4,0.084,635221.7,635221.7,21922,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970830,447791.00
04/29/2016 19:00,2,0.420,ACTIVE,213.51,416.89,59.986,1461970803,"274151322000068","219011344069620",39.18,22.30,0,339.34,449.35,16.7,14.2,0.093,532182.5,532182.5,23332,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970831,447792.00
04/29/2016 19:00,2,0.805,ACTIVE,213.29,343.55,60.007,1461970803,"201051344001135","219011344069620",29.88,17.80,0,334.24,370.90,24.4,21.6,0.172,381975.3,381975.3,33311,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970832,447793.00
04/29/2016 19:00,2,0.832,ACTIVE,213.51,346.86,60.002,1461970803,"201051344000594","219011344069620",29.98,15.80,0,335.44,370.00,25.2,22.4,0.186,389904.0,389904.0,28746,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970833,447794.00
04/29/2016 19:00,2,0.752,ACTIVE,213.51,343.25,59.981,1461970803,"201051344001203","219011344069620",29.86,17.50,0,335.14,370.00,22.8,20.1,0.172,388641.4,388641.4,33311,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970834,447795.00
04/29/2016 19:00,2,0.559,ACTIVE,212.61,344.76,59.981,1461970803,"274151322000054","219011344069620",29.52,20.30,0,333.93,357.68,16.7,14.2,0.102,649102.5,649102.5,21949,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970834,447796.00
04/29/2016 19:00,2,0.805,ACTIVE,213.96,345.66,59.949,1461970803,"201051344000867","219011344069620",29.96,17.80,0,337.24,369.40,24.4,21.7,0.172,377837.7,377837.7,28751,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970835,447797.00
04/29/2016 19:00,2,0.699,ACTIVE,213.74,344.15,59.981,1461970803,"201051344001093","219011344069620",29.96,16.70,0,335.14,369.10,21.2,18.6,0.137,387436.1,387436.1,33184,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970836,447798.00
04/29/2016 19:00,2,0.781,ACTIVE,213.74,346.86,59.986,1461970803,"201051344000900","219011344069620",29.52,19.00,0,336.94,372.11,23.4,20.7,0.186,393254.6,393254.6,28132,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970837,447799.00
04/29/2016 19:00,2,0.805,ACTIVE,214.19,346.26,59.986,1461970803,"201051344000648","219011344069620",29.74,17.30,0,338.44,370.90,24.2,21.5,0.177,385730.4,385730.4,28440,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970838,447800.00
04/29/2016 19:00,2,0.814,ACTIVE,213.96,347.16,59.996,1461970803,"201051344000569","219011344069620",29.84,18.30,0,337.24,370.60,24.6,21.8,0.181,394517.2,394517.2,28071,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970839,447801.00
04/29/2016 19:00,2,0.838,ACTIVE,213.96,346.86,59.986,1461970803,"201051344000983","219011344069620",30.00,18.00,0,337.54,370.60,25.5,22.7,0.194,386124.6,386124.6,28538,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970840,447802.00
04/29/2016 19:00,2,0.787,ACTIVE,213.96,346.26,59.981,1461970803,"201051344001158","219011344069620",30.08,16.30,0,338.14,371.51,24.0,21.3,0.181,380792.4,380792.4,28802,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970841,447803.00
04/29/2016 19:00,2,0.787,ACTIVE,214.41,347.16,59.991,1461970803,"201051344000576","219011344069620",29.70,17.80,0,338.14,373.01,23.7,21.0,0.181,387631.2,387631.2,28214,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970842,447804.00
04/29/2016 19:00,2,0.439,ACTIVE,212.83,342.95,59.970,1461970803,"274151322000087","219011344069620",29.28,22.80,0,337.54,357.98,13.1,10.7,0.075,623120.5,623120.5,22028,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461970843,447805.00
04/29/2016 19:15,2,0.520,ACTIVE,214.41,343.55,59.970,1461971703,"201051344000645","219011344069620",29.26,17.80,0,325.82,358.88,15.4,12.9,0.097,387256.8,387256.8,28355,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971704,447806.00
04/29/2016 19:15,2,0.385,ACTIVE,213.51,341.45,59.959,1461971703,"274151322000085","219011344069620",28.19,19.50,0,325.22,347.16,11.0,8.7,0.062,651602.1,651602.1,21963,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971705,447807.00
04/29/2016 19:15,2,0.547,ACTIVE,214.41,345.06,59.981,1461971703,"201051344000633","219011344069620",28.49,15.50,0,325.22,359.78,15.8,13.3,0.102,378176.9,378176.9,28822,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971706,447808.00
04/29/2016 19:15,2,0.529,ACTIVE,213.96,343.85,59.970,1461971703,"201051344000469","219011344069620",29.24,15.80,0,324.92,358.28,15.7,13.2,0.102,379456.7,379456.7,28765,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971707,447809.00
04/29/2016 19:15,2,0.494,ACTIVE,212.83,341.15,59.965,1461971703,"201051344000646","219011344069620",30.22,15.00,0,323.11,357.08,15.1,12.7,0.093,383572.0,383572.0,33324,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971708,447810.00
04/29/2016 19:15,2,0.420,ACTIVE,213.06,343.25,59.949,1461971703,"274151322000052","219011344069620",28.78,18.00,0,324.32,350.17,12.3,9.9,0.062,662248.8,662248.8,22181,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971709,447811.00
04/29/2016 19:15,2,0.590,ACTIVE,213.29,342.05,59.970,1461971703,"201051344000585","219011344069620",29.76,16.00,0,327.02,358.58,17.8,15.3,0.119,389689.1,389689.1,33326,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971710,447812.00
04/29/2016 19:15,2,0.484,ACTIVE,213.06,340.25,59.938,1461971703,"201051344001230","219011344069620",28.84,14.70,0,323.11,354.37,14.2,11.8,0.080,387305.0,387305.0,33120,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971711,447813.00
04/29/2016 19:15,2,0.520,ACTIVE,213.51,342.05,59.954,1461971703,"201051344000582","219011344069620",28.86,17.00,0,323.11,358.88,15.2,12.8,0.088,380881.9,380881.9,33294,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971712,447814.00
04/29/2016 19:15,2,0.504,ACTIVE,212.83,340.25,59.959,1461971703,"201051344000955","219011344069620",29.70,16.30,0,322.81,354.37,15.2,12.7,0.088,392663.2,392663.2,33235,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971713,447815.00
04/29/2016 19:15,2,0.248,ACTIVE,213.29,407.57,59.959,1461971703,"274151322000094","219011344069620",38.37,20.70,0,338.14,444.54,9.7,7.4,0.053,532394.1,532394.1,23127,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971714,447816.00
04/29/2016 19:15,2,0.557,ACTIVE,213.96,343.55,59.959,1461971703,"201051344000579","219011344069620",29.90,15.50,0,325.52,358.58,16.9,14.4,0.102,393120.7,393120.7,8839,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971714,447817.00
04/29/2016 19:15,2,0.543,ACTIVE,213.06,340.55,59.975,1461971703,"201051344000890","219011344069620",25.15,15.30,0,323.72,355.88,13.9,11.5,0.084,389820.9,389820.9,33257,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971715,447818.00
04/29/2016 19:15,2,0.512,ACTIVE,213.29,341.15,59.938,1461971703,"201051344000438","219011344069620",29.48,15.80,0,323.11,355.58,15.3,12.8,0.088,391978.8,391978.8,33262,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971716,447819.00
04/29/2016 19:15,2,0.555,ACTIVE,213.29,341.15,59.938,1461971703,"201051344000417","219011344069620",28.82,15.50,0,323.72,356.48,16.2,13.7,0.093,384967.0,384967.0,33416,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971717,447820.00
04/29/2016 19:15,2,0.412,ACTIVE,213.29,340.55,59.938,1461971703,"274151322000083","219011344069620",29.02,19.00,0,324.92,351.07,12.2,9.8,0.066,656356.5,656356.5,22245,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971718,447821.00
04/29/2016 19:15,2,0.412,ACTIVE,213.74,344.15,59.965,1461971703,"274151322000076","219011344069620",29.46,18.30,0,326.42,350.47,12.3,10.0,0.075,698413.7,698413.7,22240,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971719,447822.00
04/29/2016 19:15,2,0.514,ACTIVE,213.74,342.95,59.970,1461971703,"201051344000868","219011344069620",29.52,16.30,0,325.82,357.68,15.4,12.9,0.093,378521.1,378521.1,28494,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971720,447823.00
04/29/2016 19:15,2,0.424,ACTIVE,213.29,342.95,59.954,1461971703,"274151322000095","219011344069620",28.92,19.00,0,324.92,350.77,12.4,10.0,0.071,691331.2,691331.2,22144,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971721,447824.00
04/29/2016 19:15,2,0.510,ACTIVE,213.74,344.76,59.965,1461971703,"201051344000988","219011344069620",28.17,16.00,0,325.22,359.18,14.6,12.2,0.106,375869.0,375869.0,28786,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971722,447825.00
04/29/2016 19:15,2,0.521,ACTIVE,213.06,339.95,60.002,1461971703,"201051344001025","219011344069620",29.92,15.80,0,323.41,356.18,15.8,13.4,0.102,389570.0,389570.0,33303,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971723,447826.00
04/29/2016 19:15,2,0.541,ACTIVE,213.96,343.25,59.991,1461971703,"201051344000458","219011344069620",29.52,18.00,0,325.22,358.28,16.2,13.7,0.106,386541.1,386541.1,28707,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971724,447827.00
04/29/2016 19:15,2,0.545,ACTIVE,214.64,344.15,59.965,1461971703,"201051344000853","219011344069620",24.45,16.70,0,326.72,360.08,13.5,11.1,0.088,384994.0,384994.0,28303,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971725,447828.00
04/29/2016 19:15,2,0.500,ACTIVE,213.51,341.75,59.970,1461971703,"201051344000685","219011344069620",29.02,15.30,0,324.02,356.78,14.7,12.3,0.097,391505.3,391505.3,33133,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971726,447829.00
04/29/2016 19:15,2,0.512,ACTIVE,213.29,341.45,59.975,1461971703,"201051344000917","219011344069620",29.02,17.50,0,322.51,356.78,15.0,12.6,0.088,388493.3,388493.3,33137,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971727,447830.00
04/29/2016 19:15,2,0.467,ACTIVE,213.29,340.55,59.965,1461971703,"201051344001145","219011344069620",22.92,14.30,0,324.02,357.38,10.9,8.6,0.057,393681.4,393681.4,32994,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971728,447831.00
04/29/2016 19:15,2,0.510,ACTIVE,213.29,341.75,59.975,1461971703,"201051344000651","219011344069620",29.52,17.00,0,323.41,356.18,15.2,12.8,0.097,385725.7,385725.7,33359,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971729,447832.00
04/29/2016 19:15,2,0.375,ACTIVE,212.83,340.55,59.965,1461971703,"274151322000088","219011344069620",27.69,18.30,0,324.32,348.96,10.6,8.3,0.062,635224.3,635224.3,21923,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971729,447833.00
04/29/2016 19:15,2,0.273,ACTIVE,213.96,407.57,59.959,1461971703,"274151322000068","219011344069620",38.27,21.00,0,338.74,435.23,10.6,8.3,0.053,532185.2,532185.2,23333,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971730,447834.00
04/29/2016 19:15,2,0.520,ACTIVE,212.61,339.95,59.938,1461971703,"201051344001135","219011344069620",29.26,16.00,0,323.11,355.88,15.4,13.0,0.088,381979.5,381979.5,33312,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971731,447835.00
04/29/2016 19:15,2,0.523,ACTIVE,213.51,343.55,59.965,1461971703,"201051344000594","219011344069620",30.10,15.00,0,324.02,357.98,16.0,13.5,0.102,389908.3,389908.3,28747,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971732,447836.00
04/29/2016 19:15,2,0.463,ACTIVE,213.06,339.95,59.996,1461971703,"201051344001203","219011344069620",30.34,16.00,0,324.32,355.88,14.3,11.8,0.084,388645.3,388645.3,33312,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971733,447837.00
04/29/2016 19:15,2,0.398,ACTIVE,213.06,340.85,59.970,1461971703,"274151322000054","219011344069620",27.81,19.00,0,324.02,349.26,11.2,8.9,0.062,649105.1,649105.1,21950,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971734,447838.00
04/29/2016 19:15,2,0.520,ACTIVE,214.19,342.65,59.975,1461971703,"201051344000867","219011344069620",29.22,16.30,0,324.92,357.68,15.4,12.9,0.093,377841.9,377841.9,28752,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971735,447839.00
04/29/2016 19:15,2,0.475,ACTIVE,213.06,340.85,59.965,1461971703,"201051344001093","219011344069620",28.37,15.80,0,323.72,353.17,13.7,11.3,0.071,387439.8,387439.8,33185,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971736,447840.00
04/29/2016 19:15,2,0.477,ACTIVE,213.74,343.25,59.959,1461971703,"201051344000900","219011344069620",29.34,17.80,0,325.82,357.98,14.2,11.8,0.093,393258.5,393258.5,28133,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971737,447841.00
04/29/2016 19:15,2,0.527,ACTIVE,214.19,343.25,59.965,1461971703,"201051344000648","219011344069620",29.54,16.00,0,325.52,358.88,15.8,13.3,0.097,385734.6,385734.6,28441,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971738,447842.00
04/29/2016 19:15,2,0.531,ACTIVE,214.19,344.15,59.975,1461971703,"201051344000569","219011344069620",29.30,17.50,0,325.82,358.28,15.8,13.3,0.097,394521.4,394521.4,28072,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971739,447843.00
04/29/2016 19:15,2,0.537,ACTIVE,213.96,342.65,59.991,1461971703,"201051344000983","219011344069620",29.62,17.00,0,325.52,358.58,16.2,13.7,0.102,386129.0,386129.0,28539,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971740,447844.00
04/29/2016 19:15,2,0.512,ACTIVE,213.96,342.95,59.975,1461971703,"201051344001158","219011344069620",29.08,15.50,0,324.92,358.28,15.1,12.6,0.097,380796.5,380796.5,28803,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971741,447845.00
04/29/2016 19:15,2,0.516,ACTIVE,214.41,344.15,59.981,1461971703,"201051344000576","219011344069620",29.02,16.70,0,327.02,358.58,15.2,12.7,0.088,387635.3,387635.3,28215,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971742,447846.00
04/29/2016 19:15,2,0.398,ACTIVE,213.29,342.65,59.975,1461971703,"274151322000087","219011344069620",27.83,21.00,0,324.62,347.76,11.2,8.9,0.053,623122.9,623122.9,22029,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461971742,447847.00
04/29/2016 19:30,2,0.428,ACTIVE,214.19,342.35,59.991,1461972603,"201051344000645","219011344069620",28.57,16.70,0,336.64,351.67,12.4,10.0,0.071,387259.6,387259.6,28356,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972604,447848.00
04/29/2016 19:30,2,0.350,ACTIVE,212.83,340.55,59.975,1461972603,"274151322000085","219011344069620",27.87,18.00,0,336.64,353.47,9.9,7.6,0.053,651604.1,651604.1,21964,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972605,447849.00
04/29/2016 19:30,2,0.438,ACTIVE,214.19,343.85,59.986,1461972603,"201051344000633","219011344069620",28.65,14.70,0,336.04,353.47,12.7,10.3,0.075,378179.8,378179.8,28823,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972606,447850.00
04/29/2016 19:30,2,0.451,ACTIVE,213.74,342.05,59.975,1461972603,"201051344000469","219011344069620",27.77,15.50,0,334.84,351.07,12.8,10.4,0.071,379459.3,379459.3,28766,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972607,447851.00
04/29/2016 19:30,2,0.463,ACTIVE,212.83,338.74,59.986,1461972603,"201051344000646","219011344069620",22.94,14.30,0,333.63,348.66,10.8,8.5,0.057,383574.3,383574.3,33325,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972608,447852.00
04/29/2016 19:30,2,0.379,ACTIVE,212.61,339.65,59.981,1461972603,"274151322000052","219011344069620",28.47,17.30,0,336.34,353.17,11.0,8.7,0.053,662251.1,662251.1,22182,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972609,447853.00
04/29/2016 19:30,2,0.439,ACTIVE,213.06,340.55,59.954,1461972603,"201051344000585","219011344069620",29.40,15.30,0,333.93,350.77,13.2,10.8,0.075,389692.3,389692.3,33327,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972610,447854.00
04/29/2016 19:30,2,0.398,ACTIVE,212.83,339.04,59.986,1461972603,"201051344001230","219011344069620",28.15,14.00,0,332.73,347.46,11.4,9.0,0.062,387307.5,387307.5,33121,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972611,447855.00
04/29/2016 19:30,2,0.420,ACTIVE,213.51,340.55,59.991,1461972603,"201051344000582","219011344069620",28.29,15.80,0,334.54,348.96,12.1,9.7,0.062,380884.6,380884.6,33295,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972612,447856.00
04/29/2016 19:30,2,0.447,ACTIVE,212.61,339.65,59.991,1461972603,"201051344000955","219011344069620",29.02,15.30,0,332.13,347.16,13.1,10.8,0.071,392666.1,392666.1,33236,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972613,447857.00
04/29/2016 19:30,2,0.219,ACTIVE,212.83,402.46,59.986,1461972603,"274151322000094","219011344069620",37.95,19.80,0,337.84,417.19,8.4,6.2,0.044,532395.8,532395.8,23128,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972614,447858.00
04/29/2016 19:30,2,0.467,ACTIVE,213.74,342.35,59.996,1461972603,"201051344000579","219011344069620",28.65,15.30,0,336.04,351.67,13.6,11.2,0.071,393123.7,393123.7,8840,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972614,447859.00
04/29/2016 19:30,2,0.428,ACTIVE,212.83,339.34,59.991,1461972603,"201051344000890","219011344069620",29.56,14.30,0,333.03,347.76,12.9,10.5,0.071,389823.4,389823.4,33258,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972615,447860.00
04/29/2016 19:30,2,0.443,ACTIVE,213.06,339.65,60.002,1461972603,"201051344000438","219011344069620",28.47,14.70,0,333.63,348.66,12.8,10.4,0.066,391981.6,391981.6,33263,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972616,447861.00
04/29/2016 19:30,2,0.467,ACTIVE,213.06,340.55,59.996,1461972603,"201051344000417","219011344069620",28.33,14.70,0,333.33,348.66,13.4,11.0,0.071,384970.0,384970.0,33417,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972617,447862.00
04/29/2016 19:30,2,0.359,ACTIVE,212.61,341.75,59.991,1461972603,"274151322000083","219011344069620",27.73,17.80,0,336.64,354.97,10.1,7.8,0.057,656358.6,656358.6,22246,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972618,447863.00
04/29/2016 19:30,2,0.367,ACTIVE,213.29,342.65,59.991,1461972603,"274151322000076","219011344069620",29.66,17.50,0,337.54,352.87,11.1,8.8,0.062,698416.0,698416.0,22241,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972619,447864.00
04/29/2016 19:30,2,0.438,ACTIVE,213.51,341.45,59.991,1461972603,"201051344000868","219011344069620",28.27,15.50,0,335.44,351.07,12.6,10.2,0.066,378523.9,378523.9,28495,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972620,447865.00
04/29/2016 19:30,2,0.371,ACTIVE,212.61,339.95,59.986,1461972603,"274151322000095","219011344069620",27.57,17.50,0,336.34,351.97,10.4,8.1,0.057,691333.4,691333.4,22145,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972621,447866.00
04/29/2016 19:30,2,0.414,ACTIVE,213.51,342.95,59.986,1461972603,"201051344000988","219011344069620",28.09,15.80,0,335.14,353.17,11.8,9.5,0.071,375871.6,375871.6,28787,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972622,447867.00
04/29/2016 19:30,2,0.430,ACTIVE,212.83,338.74,59.986,1461972603,"201051344001025","219011344069620",28.37,14.70,0,333.63,348.96,12.4,10.0,0.066,389572.8,389572.8,33304,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972623,447868.00
