ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 19:30,2,0.451,ACTIVE,213.51,340.85,59.996,1461972603,"201051344000458","219011344069620",28.57,17.30,0,336.04,351.37,13.1,10.7,0.075,386544.0,386544.0,28708,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972624,447869.00
04/29/2016 19:30,2,0.422,ACTIVE,214.19,343.55,59.986,1461972603,"201051344000853","219011344069620",29.20,16.00,0,338.14,351.97,12.6,10.2,0.071,384996.6,384996.6,28304,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972625,447870.00
04/29/2016 19:30,2,0.400,ACTIVE,213.29,341.15,59.986,1461972603,"201051344000685","219011344069620",29.46,14.30,0,333.93,349.56,12.0,9.6,0.071,391507.9,391507.9,33134,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972625,447871.00
04/29/2016 19:30,2,0.398,ACTIVE,213.29,340.25,59.986,1461972603,"201051344000917","219011344069620",28.19,16.30,0,332.73,349.26,11.4,9.1,0.062,388495.9,388495.9,33138,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972626,447872.00
04/29/2016 19:30,2,0.395,ACTIVE,213.29,340.25,59.991,1461972603,"201051344001145","219011344069620",28.69,13.70,0,334.54,347.76,11.5,9.1,0.066,393683.6,393683.6,32995,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972627,447873.00
04/29/2016 19:30,2,0.424,ACTIVE,213.06,340.85,59.986,1461972603,"201051344000651","219011344069620",28.49,15.50,0,334.54,348.96,12.3,9.9,0.066,385728.4,385728.4,33360,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972628,447874.00
04/29/2016 19:30,2,0.336,ACTIVE,212.38,339.65,59.996,1461972603,"274151322000088","219011344069620",27.81,17.30,0,335.74,346.26,9.5,7.2,0.053,635226.2,635226.2,21924,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972629,447875.00
04/29/2016 19:30,2,0.240,ACTIVE,213.51,401.56,59.986,1461972603,"274151322000068","219011344069620",37.91,20.00,0,338.14,420.50,9.3,7.1,0.040,532187.1,532187.1,23334,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972630,447876.00
04/29/2016 19:30,2,0.438,ACTIVE,212.61,338.44,59.981,1461972603,"201051344001135","219011344069620",28.45,15.00,0,333.03,348.36,12.7,10.3,0.071,381982.3,381982.3,33313,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972631,447877.00
04/29/2016 19:30,2,0.449,ACTIVE,213.29,341.45,59.970,1461972603,"201051344000594","219011344069620",28.27,14.30,0,334.24,350.47,12.8,10.5,0.071,389911.2,389911.2,28748,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972632,447878.00
04/29/2016 19:30,2,0.422,ACTIVE,213.06,339.04,59.996,1461972603,"201051344001203","219011344069620",27.97,15.30,0,333.03,349.26,11.9,9.6,0.071,388647.8,388647.8,33313,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972633,447879.00
04/29/2016 19:30,2,0.357,ACTIVE,212.61,341.15,59.996,1461972603,"274151322000054","219011344069620",27.87,17.80,0,336.04,348.66,10.1,7.8,0.053,649107.2,649107.2,21951,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972634,447880.00
04/29/2016 19:30,2,0.428,ACTIVE,213.74,341.15,59.991,1461972603,"201051344000867","219011344069620",28.88,15.80,0,334.84,351.07,12.5,10.2,0.066,377844.7,377844.7,28753,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972635,447881.00
04/29/2016 19:30,2,0.426,ACTIVE,213.06,339.95,59.949,1461972603,"201051344001093","219011344069620",28.59,15.30,0,333.63,346.86,12.3,10.0,0.066,387442.4,387442.4,33186,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972636,447882.00
04/29/2016 19:30,2,0.393,ACTIVE,213.74,342.35,59.996,1461972603,"201051344000900","219011344069620",28.59,17.00,0,335.44,350.47,11.4,9.1,0.071,393261.0,393261.0,28134,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972637,447883.00
04/29/2016 19:30,2,0.453,ACTIVE,213.96,342.05,59.996,1461972603,"201051344000648","219011344069620",28.57,15.30,0,336.04,351.07,13.2,10.8,0.071,385737.5,385737.5,28442,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972638,447884.00
04/29/2016 19:30,2,0.443,ACTIVE,213.74,342.05,59.996,1461972603,"201051344000569","219011344069620",28.21,17.00,0,336.34,351.37,12.7,10.3,0.071,394524.2,394524.2,28073,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972639,447885.00
04/29/2016 19:30,2,0.436,ACTIVE,213.74,341.75,60.002,1461972603,"201051344000983","219011344069620",29.36,16.70,0,335.44,351.37,12.9,10.6,0.075,386131.9,386131.9,28540,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972640,447886.00
04/29/2016 19:30,2,0.414,ACTIVE,213.74,342.05,59.954,1461972603,"201051344001158","219011344069620",29.04,15.30,0,335.44,351.37,12.2,9.9,0.071,380799.2,380799.2,28804,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972641,447887.00
04/29/2016 19:30,2,0.438,ACTIVE,214.19,342.95,59.991,1461972603,"201051344000576","219011344069620",28.53,15.50,0,336.34,351.97,12.7,10.3,0.075,387638.1,387638.1,28216,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972642,447888.00
04/29/2016 19:30,2,0.354,ACTIVE,212.83,341.15,59.991,1461972603,"274151322000087","219011344069620",27.89,19.50,0,336.64,351.97,10.0,7.7,0.057,623125.0,623125.0,22030,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461972643,447889.00
04/29/2016 19:45,2,0.395,ACTIVE,214.19,342.35,59.975,1461973503,"201051344000645","219011344069620",28.49,15.80,0,335.74,349.26,11.4,9.1,0.062,387262.0,387262.0,28357,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973504,447890.00
04/29/2016 19:45,2,0.309,ACTIVE,213.06,341.75,59.970,1461973503,"274151322000085","219011344069620",27.71,17.30,0,337.24,345.36,8.7,6.4,0.044,651605.8,651605.8,21965,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973505,447891.00
04/29/2016 19:45,2,0.400,ACTIVE,214.19,343.85,59.981,1461973503,"201051344000633","219011344069620",28.77,14.00,0,335.74,350.77,11.7,9.3,0.057,378182.2,378182.2,28824,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973506,447892.00
04/29/2016 19:45,2,0.400,ACTIVE,213.74,342.05,59.986,1461973503,"201051344000469","219011344069620",29.14,15.00,0,333.93,348.66,11.9,9.5,0.062,379461.7,379461.7,28767,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973507,447893.00
04/29/2016 19:45,2,0.387,ACTIVE,212.83,339.65,59.981,1461973503,"201051344000646","219011344069620",29.20,14.00,0,332.13,345.36,11.4,9.1,0.057,383576.6,383576.6,33326,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973508,447894.00
04/29/2016 19:45,2,0.348,ACTIVE,212.61,340.25,59.981,1461973503,"274151322000052","219011344069620",27.83,16.70,0,336.34,345.96,9.8,7.6,0.053,662253.1,662253.1,22183,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973509,447895.00
04/29/2016 19:45,2,0.404,ACTIVE,213.29,340.25,59.975,1461973503,"201051344000585","219011344069620",29.24,14.70,0,332.43,347.46,12.0,9.7,0.057,389694.8,389694.8,33328,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973509,447896.00
04/29/2016 19:45,2,0.381,ACTIVE,213.74,340.25,59.975,1461973503,"201051344000582","219011344069620",28.53,14.30,0,333.33,346.86,11.0,8.7,0.057,380886.9,380886.9,33296,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973512,447897.00
04/29/2016 19:45,2,0.422,ACTIVE,212.83,339.34,59.981,1461973503,"201051344000955","219011344069620",28.13,14.30,0,331.83,346.26,12.1,9.7,0.057,392668.6,392668.6,33237,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973512,447898.00
04/29/2016 19:45,2,0.189,ACTIVE,212.83,396.45,59.975,1461973503,"274151322000094","219011344069620",37.35,18.70,0,338.14,417.49,7.2,5.0,0.040,532397.2,532397.2,23129,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973513,447899.00
04/29/2016 19:45,2,0.418,ACTIVE,213.74,341.75,59.965,1461973503,"201051344000579","219011344069620",29.48,14.70,0,335.44,349.86,12.5,10.2,0.062,393126.4,393126.4,8841,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973514,447900.00
04/29/2016 19:45,2,0.393,ACTIVE,213.06,339.04,59.981,1461973503,"201051344000890","219011344069620",29.44,13.70,0,333.03,346.26,11.8,9.4,0.053,389825.9,389825.9,33259,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973515,447901.00
04/29/2016 19:45,2,0.400,ACTIVE,213.29,339.95,59.981,1461973503,"201051344000438","219011344069620",28.98,13.70,0,333.93,346.86,11.8,9.4,0.062,391984.1,391984.1,33264,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973516,447902.00
04/29/2016 19:45,2,0.432,ACTIVE,213.29,339.34,59.981,1461973503,"201051344000417","219011344069620",28.37,14.00,0,333.03,347.16,12.4,10.1,0.062,384972.6,384972.6,33418,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973517,447903.00
04/29/2016 19:45,2,0.314,ACTIVE,213.06,342.05,59.986,1461973503,"274151322000083","219011344069620",27.77,17.00,0,336.94,345.96,8.8,6.6,0.049,656360.4,656360.4,22247,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973518,447904.00
04/29/2016 19:45,2,0.336,ACTIVE,213.51,342.05,59.991,1461973503,"274151322000076","219011344069620",28.65,16.70,0,337.84,346.26,9.8,7.5,0.053,698418.0,698418.0,22242,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973519,447905.00
04/29/2016 19:45,2,0.389,ACTIVE,213.74,342.05,59.981,1461973503,"201051344000868","219011344069620",29.00,14.30,0,334.54,348.06,11.5,9.2,0.062,378526.3,378526.3,28496,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973520,447906.00
04/29/2016 19:45,2,0.320,ACTIVE,213.06,340.25,59.986,1461973503,"274151322000095","219011344069620",27.83,17.00,0,336.94,345.36,9.1,6.8,0.044,691335.3,691335.3,22146,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973521,447907.00
04/29/2016 19:45,2,0.379,ACTIVE,213.51,343.25,59.944,1461973503,"201051344000988","219011344069620",28.09,15.50,0,334.24,349.56,10.8,8.5,0.066,375873.8,375873.8,28788,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973521,447908.00
04/29/2016 19:45,2,0.395,ACTIVE,213.06,338.74,59.981,1461973503,"201051344001025","219011344069620",28.39,13.70,0,333.03,346.26,11.3,9.0,0.057,389575.2,389575.2,33305,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973522,447909.00
04/29/2016 19:45,2,0.412,ACTIVE,213.74,341.75,60.023,1461973503,"201051344000458","219011344069620",28.33,17.00,0,334.54,347.76,11.9,9.6,0.071,386546.5,386546.5,28709,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973523,447910.00
04/29/2016 19:45,2,0.387,ACTIVE,214.19,343.55,59.986,1461973503,"201051344000853","219011344069620",29.14,15.80,0,334.84,350.17,11.5,9.2,0.057,384999.0,384999.0,28305,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973524,447911.00
04/29/2016 19:45,2,0.359,ACTIVE,213.51,340.25,59.981,1461973503,"201051344000685","219011344069620",29.60,13.30,0,332.73,347.46,10.8,8.5,0.062,391510.2,391510.2,33135,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973525,447912.00
04/29/2016 19:45,2,0.361,ACTIVE,213.29,339.65,59.970,1461973503,"201051344000917","219011344069620",28.19,15.50,0,332.43,346.86,10.3,8.0,0.053,388498.0,388498.0,33139,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973526,447913.00
04/29/2016 19:45,2,0.359,ACTIVE,213.29,339.95,59.986,1461973503,"201051344001145","219011344069620",28.45,12.70,0,333.93,346.86,10.4,8.1,0.057,393685.8,393685.8,32996,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973527,447914.00
04/29/2016 19:45,2,0.383,ACTIVE,213.29,340.25,59.981,1461973503,"201051344000651","219011344069620",28.96,14.30,0,334.54,346.86,11.3,8.9,0.057,385730.7,385730.7,33361,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973528,447915.00
04/29/2016 19:45,2,0.299,ACTIVE,212.61,340.25,59.944,1461973503,"274151322000088","219011344069620",27.31,16.70,0,336.04,345.36,8.3,6.1,0.031,635227.8,635227.8,21925,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973529,447916.00
04/29/2016 19:45,2,0.209,ACTIVE,213.51,408.48,59.981,1461973503,"274151322000068","219011344069620",38.63,19.50,0,338.74,416.89,8.2,6.0,0.035,532188.7,532188.7,23335,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973530,447917.00
04/29/2016 19:45,2,0.396,ACTIVE,212.83,338.44,59.986,1461973503,"201051344001135","219011344069620",28.45,14.30,0,332.13,345.96,11.5,9.1,0.062,381984.7,381984.7,33314,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973530,447918.00
04/29/2016 19:45,2,0.404,ACTIVE,213.51,342.05,59.938,1461973503,"201051344000594","219011344069620",28.53,13.70,0,333.03,347.76,11.7,9.4,0.062,389913.7,389913.7,28749,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973531,447919.00
04/29/2016 19:45,2,0.367,ACTIVE,213.29,339.04,59.975,1461973503,"201051344001203","219011344069620",29.32,14.30,0,333.93,347.16,10.9,8.6,0.053,388650.1,388650.1,33314,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973532,447920.00
04/29/2016 19:45,2,0.316,ACTIVE,212.83,340.85,59.975,1461973503,"274151322000054","219011344069620",27.71,17.50,0,336.34,345.66,8.9,6.7,0.049,649109.0,649109.0,21952,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973533,447921.00
04/29/2016 19:45,2,0.391,ACTIVE,213.96,341.45,59.965,1461973503,"201051344000867","219011344069620",28.88,15.30,0,333.93,348.36,11.4,9.1,0.062,377847.0,377847.0,28754,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973534,447922.00
04/29/2016 19:45,2,0.389,ACTIVE,213.29,339.65,59.981,1461973503,"201051344001093","219011344069620",29.14,14.30,0,332.73,345.66,11.5,9.1,0.049,387444.8,387444.8,33187,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973535,447923.00
04/29/2016 19:45,2,0.355,ACTIVE,213.51,342.65,59.970,1461973503,"201051344000900","219011344069620",28.35,16.30,0,335.14,348.36,10.2,8.0,0.062,393263.2,393263.2,28135,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973536,447924.00
04/29/2016 19:45,2,0.418,ACTIVE,213.96,342.35,59.933,1461973503,"201051344000648","219011344069620",28.33,14.30,0,336.04,348.66,12.0,9.7,0.062,385740.1,385740.1,28443,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973537,447925.00
04/29/2016 19:45,2,0.402,ACTIVE,213.74,342.05,59.965,1461973503,"201051344000569","219011344069620",28.65,16.70,0,335.74,348.36,11.7,9.4,0.062,394526.7,394526.7,28074,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973538,447926.00
04/29/2016 19:45,2,0.402,ACTIVE,213.74,341.45,59.975,1461973503,"201051344000983","219011344069620",28.90,16.00,0,334.84,348.96,11.8,9.5,0.066,386134.4,386134.4,28541,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973539,447927.00
04/29/2016 19:45,2,0.385,ACTIVE,213.74,341.75,59.970,1461973503,"201051344001158","219011344069620",28.35,15.00,0,335.44,348.36,11.1,8.8,0.062,380801.5,380801.5,28805,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973540,447928.00
04/29/2016 19:45,2,0.400,ACTIVE,214.19,343.25,59.986,1461973503,"201051344000576","219011344069620",28.27,15.00,0,335.74,350.77,11.5,9.2,0.062,387640.5,387640.5,28217,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973541,447929.00
04/29/2016 19:45,2,0.311,ACTIVE,213.06,340.25,59.975,1461973503,"274151322000087","219011344069620",27.79,18.30,0,336.64,345.96,8.7,6.5,0.044,623126.7,623126.7,22031,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973542,447930.00
04/29/2016 19:45,2,0.367,ACTIVE,213.06,339.34,59.986,1461973503,"201051344001230","219011344069620",27.49,13.00,0,332.13,345.36,10.3,8.0,0.049,387309.8,387309.8,33122,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461973543,447931.00
04/29/2016 20:00,2,0.348,ACTIVE,213.96,341.75,60.007,1461974404,"201051344000645","219011344069620",28.59,15.50,0,336.64,348.66,10.1,7.8,0.049,387264.1,387264.1,28358,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974405,447932.00
04/29/2016 20:00,2,0.266,ACTIVE,212.83,340.55,59.981,1461974404,"274151322000085","219011344069620",27.51,16.30,0,337.24,345.66,7.4,5.2,0.035,651607.3,651607.3,21966,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974406,447933.00
04/29/2016 20:00,2,0.357,ACTIVE,213.96,343.25,59.954,1461974404,"201051344000633","219011344069620",28.69,13.70,0,335.74,351.37,10.4,8.1,0.053,378184.4,378184.4,28825,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974407,447934.00
04/29/2016 20:00,2,0.365,ACTIVE,213.74,341.45,59.981,1461974404,"201051344000469","219011344069620",28.92,14.30,0,334.54,348.66,10.7,8.4,0.053,379464.0,379464.0,28768,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974408,447935.00
04/29/2016 20:00,2,0.348,ACTIVE,213.06,339.34,59.944,1461974404,"201051344000646","219011344069620",29.04,13.70,0,332.43,348.06,10.2,8.0,0.049,383578.8,383578.8,33327,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974409,447936.00
04/29/2016 20:00,2,0.301,ACTIVE,212.38,341.75,59.975,1461974404,"274151322000052","219011344069620",27.79,16.00,0,336.34,345.36,8.5,6.3,0.040,662254.8,662254.8,22184,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974409,447937.00
04/29/2016 20:00,2,0.365,ACTIVE,213.51,340.25,59.944,1461974404,"201051344000585","219011344069620",29.18,14.00,0,332.73,346.56,10.8,8.5,0.049,389697.1,389697.1,33329,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974410,447938.00
04/29/2016 20:00,2,0.316,ACTIVE,213.29,339.04,59.954,1461974404,"201051344001230","219011344069620",29.00,12.70,0,331.23,345.96,9.3,7.1,0.035,387311.6,387311.6,33123,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974411,447939.00
04/29/2016 20:00,2,0.334,ACTIVE,213.96,340.55,59.986,1461974404,"201051344000582","219011344069620",29.28,13.30,0,333.63,346.26,9.9,7.7,0.044,380888.9,380888.9,33297,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974412,447940.00
04/29/2016 20:00,2,0.375,ACTIVE,213.06,339.04,60.012,1461974404,"201051344000955","219011344069620",28.94,13.70,0,332.73,348.36,11.1,8.7,0.053,392670.9,392670.9,33238,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974413,447941.00
04/29/2016 20:00,2,0.164,ACTIVE,212.61,362.79,60.012,1461974404,"274151322000094","219011344069620",33.83,17.80,0,338.74,400.36,5.6,3.5,0.031,532398.3,532398.3,23130,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974414,447942.00
04/29/2016 20:00,2,0.383,ACTIVE,213.51,341.15,59.975,1461974404,"201051344000579","219011344069620",28.94,14.30,0,336.04,348.36,11.2,8.9,0.053,393128.8,393128.8,8842,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974415,447943.00
04/29/2016 20:00,2,0.355,ACTIVE,213.29,339.34,59.938,1461974404,"201051344000890","219011344069620",29.36,13.30,0,333.33,347.76,10.6,8.3,0.049,389828.1,389828.1,33260,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974416,447944.00
04/29/2016 20:00,2,0.355,ACTIVE,213.51,339.95,60.002,1461974404,"201051344000438","219011344069620",29.66,13.00,0,333.93,347.16,10.7,8.4,0.044,391986.3,391986.3,33265,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974417,447945.00
04/29/2016 20:00,2,0.387,ACTIVE,213.51,339.34,59.981,1461974404,"201051344000417","219011344069620",29.16,13.30,0,332.43,348.66,11.4,9.1,0.049,384975.0,384975.0,33419,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974418,447946.00
04/29/2016 20:00,2,0.266,ACTIVE,212.83,340.55,59.975,1461974404,"274151322000083","219011344069620",27.73,16.00,0,336.64,345.36,7.5,5.3,0.040,656361.9,656361.9,22248,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974418,447947.00
04/29/2016 20:00,2,0.293,ACTIVE,213.51,341.45,59.975,1461974404,"274151322000076","219011344069620",27.95,16.30,0,338.14,345.66,8.3,6.1,0.040,698419.7,698419.7,22243,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974419,447948.00
04/29/2016 20:00,2,0.350,ACTIVE,213.29,341.15,59.986,1461974404,"201051344000868","219011344069620",28.98,14.00,0,334.84,348.36,10.3,8.0,0.049,378528.4,378528.4,28497,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974420,447949.00
04/29/2016 20:00,2,0.271,ACTIVE,212.83,341.45,59.981,1461974404,"274151322000095","219011344069620",27.75,15.80,0,336.94,344.45,7.6,5.4,0.040,691336.8,691336.8,22147,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974421,447950.00
04/29/2016 20:00,2,0.338,ACTIVE,213.29,342.05,59.975,1461974404,"201051344000988","219011344069620",28.01,15.00,0,335.14,350.47,9.6,7.3,0.057,375875.8,375875.8,28789,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974422,447951.00
04/29/2016 20:00,2,0.342,ACTIVE,213.29,338.44,59.970,1461974404,"201051344001025","219011344069620",29.32,13.00,0,333.03,348.06,10.2,7.9,0.049,389577.3,389577.3,33306,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974423,447952.00
04/29/2016 20:00,2,0.357,ACTIVE,213.29,340.25,60.012,1461974404,"201051344000458","219011344069620",29.04,16.70,0,335.14,348.36,10.6,8.3,0.053,386548.7,386548.7,28710,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974424,447953.00
04/29/2016 20:00,2,0.348,ACTIVE,213.96,342.35,59.981,1461974404,"201051344000853","219011344069620",29.00,15.30,0,336.94,349.86,10.2,8.0,0.053,385001.2,385001.2,28306,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974425,447954.00
04/29/2016 20:00,2,0.328,ACTIVE,213.74,340.25,59.981,1461974404,"201051344000685","219011344069620",29.10,13.00,0,334.54,348.96,9.7,7.5,0.049,391512.2,391512.2,33136,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974426,447955.00
04/29/2016 20:00,2,0.318,ACTIVE,213.51,339.65,59.975,1461974404,"201051344000917","219011344069620",28.96,15.00,0,332.43,348.96,9.3,7.1,0.044,388499.9,388499.9,33140,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974427,447956.00
04/29/2016 20:00,2,0.312,ACTIVE,213.74,339.95,59.981,1461974404,"201051344001145","219011344069620",29.12,12.30,0,333.93,346.26,9.2,7.0,0.044,393687.6,393687.6,32997,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974428,447957.00
04/29/2016 20:00,2,0.350,ACTIVE,213.51,339.65,60.012,1461974404,"201051344000651","219011344069620",28.53,13.30,0,333.63,349.86,10.1,7.9,0.044,385732.8,385732.8,33362,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974429,447958.00
04/29/2016 20:00,2,0.254,ACTIVE,212.38,341.15,59.981,1461974404,"274151322000088","219011344069620",27.33,16.00,0,336.04,344.45,7.1,4.9,0.040,635229.2,635229.2,21926,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974430,447959.00
04/29/2016 20:00,2,0.189,ACTIVE,213.51,379.62,59.975,1461974404,"274151322000068","219011344069620",35.54,18.70,0,338.74,412.68,6.8,4.7,0.031,532190.0,532190.0,23336,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974431,447960.00
04/29/2016 20:00,2,0.346,ACTIVE,213.29,338.44,59.975,1461974404,"201051344001135","219011344069620",29.46,13.30,0,332.73,349.56,10.3,8.0,0.049,381986.9,381986.9,33315,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974432,447961.00
04/29/2016 20:00,2,0.357,ACTIVE,213.29,340.85,59.975,1461974404,"201051344000594","219011344069620",29.12,13.30,0,334.84,348.06,10.6,8.3,0.053,389915.9,389915.9,28750,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974432,447962.00
04/29/2016 20:00,2,0.330,ACTIVE,213.51,338.44,60.007,1461974404,"201051344001203","219011344069620",29.14,13.30,0,333.63,348.66,9.8,7.5,0.040,388652.1,388652.1,33315,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974433,447963.00
04/29/2016 20:00,2,0.271,ACTIVE,212.61,339.34,59.981,1461974404,"274151322000054","219011344069620",27.77,16.70,0,336.34,345.06,7.6,5.4,0.031,649110.5,649110.5,21953,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974434,447964.00
04/29/2016 20:00,2,0.355,ACTIVE,213.74,340.55,59.975,1461974404,"201051344000867","219011344069620",28.03,14.70,0,335.44,347.76,10.1,7.9,0.044,377849.2,377849.2,28755,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974435,447965.00
04/29/2016 20:00,2,0.354,ACTIVE,213.51,339.95,59.981,1461974404,"201051344001093","219011344069620",28.82,14.00,0,333.63,349.86,10.3,8.1,0.044,387446.9,387446.9,33188,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974436,447966.00
04/29/2016 20:00,2,0.312,ACTIVE,213.51,341.15,59.975,1461974404,"201051344000900","219011344069620",27.89,16.00,0,334.84,348.66,8.8,6.6,0.049,393265.0,393265.0,28136,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974437,447967.00
04/29/2016 20:00,2,0.365,ACTIVE,213.74,341.15,60.023,1461974404,"201051344000648","219011344069620",28.53,14.00,0,335.74,348.66,10.6,8.3,0.053,385742.3,385742.3,28444,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974438,447968.00
04/29/2016 20:00,2,0.357,ACTIVE,213.51,340.85,59.970,1461974404,"201051344000569","219011344069620",28.37,16.30,0,335.74,348.36,10.3,8.0,0.053,394528.9,394528.9,28075,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974439,447969.00
04/29/2016 20:00,2,0.355,ACTIVE,213.51,340.55,59.975,1461974404,"201051344000983","219011344069620",29.32,15.80,0,334.84,348.96,10.6,8.3,0.053,386136.6,386136.6,28542,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974440,447970.00
04/29/2016 20:00,2,0.340,ACTIVE,213.51,340.85,59.949,1461974404,"201051344001158","219011344069620",28.53,14.30,0,335.14,348.66,9.8,7.6,0.053,380803.5,380803.5,28806,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974441,447971.00
04/29/2016 20:00,2,0.352,ACTIVE,213.96,342.05,59.954,1461974404,"201051344000576","219011344069620",28.69,14.70,0,335.44,349.56,10.2,8.0,0.049,387642.7,387642.7,28218,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974442,447972.00
04/29/2016 20:00,2,0.268,ACTIVE,212.83,340.25,59.970,1461974404,"274151322000087","219011344069620",27.63,17.50,0,336.94,345.06,7.5,5.3,0.040,623128.2,623128.2,22032,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461974442,447973.00
04/29/2016 20:15,2,0.291,ACTIVE,214.19,341.45,59.954,1461975304,"201051344000645","219011344069620",28.43,15.00,0,335.74,347.76,8.4,6.2,0.035,387265.8,387265.8,28359,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975305,447974.00
04/29/2016 20:15,2,0.211,ACTIVE,213.06,340.85,59.981,1461975304,"274151322000085","219011344069620",27.75,15.80,0,337.24,344.45,6.0,3.8,0.022,651608.4,651608.4,21967,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975306,447975.00
04/29/2016 20:15,2,0.291,ACTIVE,214.19,342.95,59.965,1461975304,"201051344000633","219011344069620",29.66,13.30,0,335.14,350.17,8.8,6.6,0.035,378186.2,378186.2,28826,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975306,447976.00
04/29/2016 20:15,2,0.314,ACTIVE,213.74,341.15,59.954,1461975304,"201051344000469","219011344069620",28.49,14.00,0,333.93,347.76,9.1,6.9,0.035,379465.9,379465.9,28769,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975307,447977.00
04/29/2016 20:15,2,0.307,ACTIVE,213.06,339.65,59.928,1461975304,"201051344000646","219011344069620",27.93,13.00,0,332.43,345.96,8.7,6.5,0.035,383580.6,383580.6,33328,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975308,447978.00
04/29/2016 20:15,2,0.242,ACTIVE,212.61,340.85,59.949,1461975304,"274151322000052","219011344069620",27.77,15.50,0,335.74,345.66,6.8,4.6,0.031,662256.2,662256.2,22185,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975309,447979.00
04/29/2016 20:15,2,0.314,ACTIVE,213.51,340.25,59.949,1461975304,"201051344000585","219011344069620",29.00,13.00,0,333.33,347.16,9.3,7.0,0.035,389699.0,389699.0,33330,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975310,447980.00
04/29/2016 20:15,2,0.281,ACTIVE,213.51,339.34,59.949,1461975304,"201051344001230","219011344069620",28.69,12.00,0,333.03,343.55,8.2,6.0,0.027,387313.2,387313.2,33124,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975311,447981.00
04/29/2016 20:15,2,0.299,ACTIVE,213.96,341.15,59.954,1461975304,"201051344000582","219011344069620",27.91,13.00,0,334.24,345.66,8.5,6.3,0.035,380890.6,380890.6,33298,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975312,447982.00
04/29/2016 20:15,2,0.326,ACTIVE,213.06,339.04,59.954,1461975304,"201051344000955","219011344069620",28.90,13.00,0,332.43,345.06,9.6,7.4,0.035,392672.9,392672.9,33239,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975313,447983.00
04/29/2016 20:15,2,0.129,ACTIVE,212.83,340.25,59.944,1461975304,"274151322000094","219011344069620",30.83,16.30,0,338.14,365.80,4.1,2.0,0.018,532398.9,532398.9,23131,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975314,447984.00
04/29/2016 20:15,2,0.332,ACTIVE,213.51,339.95,59.933,1461975304,"201051344000579","219011344069620",28.65,13.70,0,335.14,348.36,9.7,7.4,0.035,393130.8,393130.8,8843,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975315,447985.00
04/29/2016 20:15,2,0.312,ACTIVE,213.29,338.74,59.944,1461975304,"201051344000890","219011344069620",29.04,13.00,0,333.03,345.66,9.2,7.0,0.035,389830.0,389830.0,33261,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975316,447986.00
04/29/2016 20:15,2,0.312,ACTIVE,213.51,339.65,59.954,1461975304,"201051344000438","219011344069620",29.16,12.70,0,333.93,345.96,9.2,7.0,0.031,391988.2,391988.2,33266,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975317,447987.00
04/29/2016 20:15,2,0.328,ACTIVE,213.51,339.95,59.959,1461975304,"201051344000417","219011344069620",29.46,13.00,0,333.03,345.36,9.8,7.6,0.035,384977.1,384977.1,33420,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975318,447988.00
04/29/2016 20:15,2,0.211,ACTIVE,213.06,339.95,59.954,1461975304,"274151322000083","219011344069620",27.69,15.50,0,336.64,345.36,6.0,3.8,0.022,656363.0,656363.0,22249,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975318,447989.00
04/29/2016 20:15,2,0.236,ACTIVE,213.74,341.45,59.954,1461975304,"274151322000076","219011344069620",27.71,15.80,0,338.14,345.36,6.7,4.5,0.031,698421.0,698421.0,22244,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975319,447990.00
04/29/2016 20:15,2,0.297,ACTIVE,213.51,340.25,59.965,1461975304,"201051344000868","219011344069620",28.84,14.00,0,334.84,347.46,8.7,6.5,0.035,378530.2,378530.2,28498,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975320,447991.00
04/29/2016 20:15,2,0.215,ACTIVE,212.83,339.95,59.944,1461975304,"274151322000095","219011344069620",27.57,15.30,0,336.64,344.15,6.1,3.9,0.027,691338.0,691338.0,22148,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975321,447992.00
04/29/2016 20:15,2,0.285,ACTIVE,213.29,341.45,59.981,1461975304,"201051344000988","219011344069620",27.69,14.30,0,333.63,348.36,8.0,5.8,0.035,375877.4,375877.4,28790,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975322,447993.00
04/29/2016 20:15,2,0.293,ACTIVE,213.29,339.04,59.991,1461975304,"201051344001025","219011344069620",28.94,12.30,0,332.73,345.06,8.6,6.4,0.035,389579.1,389579.1,33307,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975323,447994.00
04/29/2016 20:15,2,0.305,ACTIVE,213.51,339.65,59.949,1461975304,"201051344000458","219011344069620",28.69,15.80,0,334.54,346.26,8.9,6.7,0.040,386550.5,386550.5,28711,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975324,447995.00
04/29/2016 20:15,2,0.299,ACTIVE,214.19,341.75,59.954,1461975304,"201051344000853","219011344069620",28.80,15.00,0,336.34,347.76,8.7,6.5,0.035,385003.0,385003.0,28307,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975325,447996.00
04/29/2016 20:15,2,0.283,ACTIVE,213.74,340.55,59.959,1461975304,"201051344000685","219011344069620",28.86,12.30,0,333.03,346.26,8.3,6.1,0.035,391513.9,391513.9,33137,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975326,447997.00
04/29/2016 20:15,2,0.285,ACTIVE,213.51,340.55,59.981,1461975304,"201051344000917","219011344069620",27.73,14.30,0,332.73,346.26,8.0,5.8,0.035,388501.6,388501.6,33141,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975327,447998.00
04/29/2016 20:15,2,0.270,ACTIVE,213.74,339.65,59.965,1461975304,"201051344001145","219011344069620",29.02,12.00,0,333.93,345.66,8.0,5.7,0.031,393689.2,393689.2,32998,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975328,447999.00
04/29/2016 20:15,2,0.305,ACTIVE,213.51,340.25,59.954,1461975304,"201051344000651","219011344069620",28.29,12.70,0,334.24,345.06,8.8,6.5,0.031,385734.6,385734.6,33363,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975329,448000.00
04/29/2016 20:15,2,0.207,ACTIVE,212.61,340.25,59.938,1461975304,"274151322000088","219011344069620",26.62,15.50,0,336.04,344.45,5.5,3.4,0.027,635230.2,635230.2,21927,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975330,448001.00
04/29/2016 20:15,2,0.150,ACTIVE,213.74,341.45,59.959,1461975304,"274151322000068","219011344069620",31.43,17.50,0,338.74,383.23,4.8,2.7,0.022,532190.9,532190.9,23337,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975330,448002.00
04/29/2016 20:15,2,0.303,ACTIVE,213.06,338.44,59.986,1461975304,"201051344001135","219011344069620",28.92,12.70,0,333.03,344.15,8.9,6.6,0.035,381988.7,381988.7,33316,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975331,448003.00
04/29/2016 20:15,2,0.307,ACTIVE,213.51,340.55,59.959,1461975304,"201051344000594","219011344069620",28.88,13.30,0,333.33,346.56,9.0,6.8,0.031,389917.8,389917.8,28751,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975332,448004.00
04/29/2016 20:15,2,0.289,ACTIVE,213.51,339.65,59.965,1461975304,"201051344001203","219011344069620",28.55,12.70,0,333.93,345.96,8.4,6.2,0.031,388653.8,388653.8,33316,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975333,448005.00
04/29/2016 20:15,2,0.215,ACTIVE,212.83,341.45,59.959,1461975304,"274151322000054","219011344069620",27.71,16.00,0,336.04,344.76,6.0,3.9,0.035,649111.7,649111.7,21954,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975334,448006.00
04/29/2016 20:15,2,0.297,ACTIVE,213.96,339.95,59.970,1461975304,"201051344000867","219011344069620",28.45,14.70,0,334.54,347.16,8.6,6.3,0.035,377851.0,377851.0,28756,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975335,448007.00
04/29/2016 20:15,2,0.309,ACTIVE,213.51,339.95,59.959,1461975304,"201051344001093","219011344069620",28.84,13.30,0,333.03,344.76,9.1,6.8,0.031,387448.8,387448.8,33189,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975336,448008.00
04/29/2016 20:15,2,0.252,ACTIVE,213.51,341.15,59.959,1461975304,"201051344000900","219011344069620",28.05,16.00,0,334.54,346.86,7.2,5.0,0.035,393266.4,393266.4,28137,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975337,448009.00
04/29/2016 20:15,2,0.305,ACTIVE,213.96,341.15,59.954,1461975304,"201051344000648","219011344069620",29.14,13.70,0,335.44,347.16,9.0,6.8,0.035,385744.2,385744.2,28445,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975338,448010.00
04/29/2016 20:15,2,0.307,ACTIVE,213.74,340.85,59.959,1461975304,"201051344000569","219011344069620",28.17,16.30,0,335.44,346.86,8.8,6.5,0.040,394530.7,394530.7,28076,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975339,448011.00
04/29/2016 20:15,2,0.301,ACTIVE,213.74,339.95,59.975,1461975304,"201051344000983","219011344069620",29.08,15.30,0,334.24,347.76,8.9,6.7,0.035,386138.5,386138.5,28543,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975340,448012.00
