ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 20:15,2,0.293,ACTIVE,213.74,340.85,59.965,1461975304,"201051344001158","219011344069620",28.05,13.70,0,335.14,347.46,8.3,6.1,0.040,380805.2,380805.2,28807,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975341,448013.00
04/29/2016 20:15,2,0.295,ACTIVE,214.19,341.75,59.965,1461975304,"201051344000576","219011344069620",28.94,14.30,0,335.74,348.06,8.7,6.5,0.031,387644.5,387644.5,28219,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975342,448014.00
04/29/2016 20:15,2,0.217,ACTIVE,213.06,340.85,59.949,1461975304,"274151322000087","219011344069620",27.53,17.00,0,336.04,345.36,6.0,3.9,0.018,623129.3,623129.3,22033,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461975343,448015.00
04/29/2016 20:30,2,0.229,ACTIVE,214.19,340.55,59.954,1461976204,"201051344000645","219011344069620",27.93,14.70,0,335.74,346.56,6.5,4.3,0.018,387267.1,387267.1,28360,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976205,448016.00
04/29/2016 20:30,2,0.145,ACTIVE,213.06,339.34,59.944,1461976204,"274151322000085","219011344069620",27.69,15.00,0,337.24,344.45,4.1,2.0,0.009,651609.1,651609.1,21968,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976206,448017.00
04/29/2016 20:30,2,0.240,ACTIVE,214.19,342.35,59.975,1461976204,"201051344000633","219011344069620",28.80,13.30,0,335.44,348.66,7.1,4.9,0.018,378187.7,378187.7,28827,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976207,448018.00
04/29/2016 20:30,2,0.252,ACTIVE,213.74,340.25,59.949,1461976204,"201051344000469","219011344069620",28.73,14.00,0,333.03,346.26,7.3,5.2,0.013,379467.4,379467.4,28770,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976209,448019.00
04/29/2016 20:30,2,0.225,ACTIVE,212.83,338.44,59.981,1461976204,"201051344000646","219011344069620",29.60,12.30,0,332.73,344.76,6.8,4.6,0.013,383582.0,383582.0,33329,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976209,448020.00
04/29/2016 20:30,2,0.178,ACTIVE,212.38,339.65,59.938,1461976204,"274151322000052","219011344069620",27.83,15.00,0,336.04,345.06,5.0,2.9,0.022,662257.1,662257.1,22186,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976210,448021.00
04/29/2016 20:30,2,0.254,ACTIVE,213.51,339.34,59.949,1461976204,"201051344000585","219011344069620",28.49,12.70,0,333.63,345.96,7.4,5.2,0.013,389700.5,389700.5,33331,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976211,448022.00
04/29/2016 20:30,2,0.240,ACTIVE,213.29,337.84,59.944,1461976204,"201051344001230","219011344069620",25.70,11.70,0,333.33,344.15,6.2,4.1,0.013,387314.5,387314.5,33125,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976212,448023.00
04/29/2016 20:30,2,0.240,ACTIVE,213.74,339.34,59.949,1461976204,"201051344000582","219011344069620",27.77,12.30,0,334.54,345.36,6.8,4.7,0.018,380892.0,380892.0,33299,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976213,448024.00
04/29/2016 20:30,2,0.264,ACTIVE,213.06,337.84,59.917,1461976204,"201051344000955","219011344069620",28.57,12.30,0,332.73,345.06,7.7,5.5,0.018,392674.5,392674.5,33240,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976214,448025.00
04/29/2016 20:30,2,0.084,ACTIVE,212.83,340.25,59.944,1461976204,"274151322000094","219011344069620",29.90,15.50,0,337.84,344.15,2.5,0.5,0.009,532399.2,532399.2,23132,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976215,448026.00
04/29/2016 20:30,2,0.275,ACTIVE,213.74,339.65,59.944,1461976204,"201051344000579","219011344069620",28.23,13.00,0,335.14,345.96,7.9,5.7,0.018,393132.4,393132.4,8844,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976216,448027.00
04/29/2016 20:30,2,0.262,ACTIVE,213.06,337.84,59.922,1461976204,"201051344000890","219011344069620",27.69,12.30,0,332.73,344.15,7.3,5.2,0.018,389831.5,389831.5,33262,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976217,448028.00
04/29/2016 20:30,2,0.250,ACTIVE,213.29,338.74,59.949,1461976204,"201051344000438","219011344069620",29.34,12.00,0,334.54,345.66,7.5,5.3,0.018,391989.7,391989.7,33267,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976218,448029.00
04/29/2016 20:30,2,0.283,ACTIVE,213.51,338.44,59.944,1461976204,"201051344000417","219011344069620",28.39,12.30,0,333.63,345.06,8.2,5.9,0.013,384978.8,384978.8,33421,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976218,448030.00
04/29/2016 20:30,2,0.152,ACTIVE,212.83,339.34,59.944,1461976204,"274151322000083","219011344069620",26.74,15.00,0,336.64,344.76,4.1,2.1,0.013,656363.8,656363.8,22250,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976219,448031.00
04/29/2016 20:30,2,0.160,ACTIVE,213.51,340.25,59.949,1461976204,"274151322000076","219011344069620",28.29,15.30,0,337.84,345.06,4.6,2.5,0.013,698421.9,698421.9,22245,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976220,448032.00
04/29/2016 20:30,2,0.240,ACTIVE,213.51,339.65,59.907,1461976204,"201051344000868","219011344069620",27.63,13.70,0,334.54,345.66,6.8,4.6,0.018,378531.6,378531.6,28499,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976221,448033.00
04/29/2016 20:30,2,0.152,ACTIVE,212.61,340.55,59.944,1461976204,"274151322000095","219011344069620",26.74,14.70,0,336.94,344.15,4.2,2.1,0.018,691338.7,691338.7,22149,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976222,448034.00
04/29/2016 20:30,2,0.213,ACTIVE,213.74,341.15,59.959,1461976204,"201051344000988","219011344069620",28.33,14.30,0,334.24,347.16,6.1,4.0,0.022,375878.6,375878.6,28791,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976223,448035.00
04/29/2016 20:30,2,0.236,ACTIVE,213.06,337.54,59.949,1461976204,"201051344001025","219011344069620",28.55,12.00,0,333.63,344.76,6.9,4.7,0.018,389580.5,389580.5,33308,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976224,448036.00
04/29/2016 20:30,2,0.248,ACTIVE,213.51,339.34,59.949,1461976204,"201051344000458","219011344069620",28.27,15.30,0,333.93,345.36,7.1,5.0,0.018,386552.0,386552.0,28712,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976225,448037.00
04/29/2016 20:30,2,0.250,ACTIVE,214.19,341.15,59.959,1461976204,"201051344000853","219011344069620",26.70,14.70,0,336.04,345.96,6.8,4.6,0.022,385004.4,385004.4,28308,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976226,448038.00
04/29/2016 20:30,2,0.230,ACTIVE,213.74,339.04,59.949,1461976204,"201051344000685","219011344069620",28.11,12.00,0,333.93,346.26,6.5,4.4,0.018,391515.2,391515.2,33138,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976227,448039.00
04/29/2016 20:30,2,0.225,ACTIVE,213.51,339.65,59.975,1461976204,"201051344000917","219011344069620",27.27,13.70,0,333.33,345.06,6.2,4.1,0.013,388502.8,388502.8,33142,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976227,448040.00
04/29/2016 20:30,2,0.219,ACTIVE,213.51,339.04,59.959,1461976204,"201051344001145","219011344069620",27.27,11.70,0,335.14,345.66,6.1,3.9,0.018,393690.4,393690.4,32999,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976228,448041.00
04/29/2016 20:30,2,0.250,ACTIVE,213.51,339.04,59.965,1461976204,"201051344000651","219011344069620",27.87,12.00,0,333.93,345.66,7.1,4.9,0.013,385736.0,385736.0,33364,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976229,448042.00
04/29/2016 20:30,2,0.143,ACTIVE,212.61,339.65,59.928,1461976204,"274151322000088","219011344069620",25.49,15.00,0,336.04,344.45,3.7,1.7,0.018,635230.9,635230.9,21928,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976230,448043.00
04/29/2016 20:30,2,0.105,ACTIVE,213.51,340.55,59.970,1461976204,"274151322000068","219011344069620",30.14,16.30,0,337.54,345.06,3.3,1.2,0.009,532191.4,532191.4,23338,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976231,448044.00
04/29/2016 20:30,2,0.240,ACTIVE,212.83,337.54,59.959,1461976204,"201051344001135","219011344069620",28.55,12.30,0,333.63,344.45,7.0,4.8,0.022,381990.1,381990.1,33317,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976232,448045.00
04/29/2016 20:30,2,0.250,ACTIVE,213.29,339.65,59.949,1461976204,"201051344000594","219011344069620",28.11,12.70,0,333.93,345.96,7.1,5.0,0.022,389919.2,389919.2,28752,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976233,448046.00
04/29/2016 20:30,2,0.236,ACTIVE,213.29,338.14,59.938,1461976204,"201051344001203","219011344069620",27.65,12.30,0,334.84,346.26,6.6,4.5,0.018,388655.1,388655.1,33317,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976234,448047.00
04/29/2016 20:30,2,0.154,ACTIVE,212.83,339.34,59.949,1461976204,"274151322000054","219011344069620",26.74,15.50,0,336.34,344.45,4.2,2.1,0.013,649112.4,649112.4,21955,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976235,448048.00
04/29/2016 20:30,2,0.234,ACTIVE,213.96,339.04,59.949,1461976204,"201051344000867","219011344069620",28.03,14.30,0,335.14,346.26,6.7,4.5,0.018,377852.3,377852.3,28757,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976236,448049.00
04/29/2016 20:30,2,0.260,ACTIVE,213.29,338.44,59.959,1461976204,"201051344001093","219011344069620",27.45,13.00,0,334.24,344.45,7.2,5.1,0.009,387450.3,387450.3,33190,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976237,448050.00
04/29/2016 20:30,2,0.186,ACTIVE,213.51,340.25,59.970,1461976204,"201051344000900","219011344069620",28.05,15.30,0,334.84,345.66,5.3,3.2,0.018,393267.4,393267.4,28138,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976238,448051.00
04/29/2016 20:30,2,0.254,ACTIVE,213.74,339.65,59.954,1461976204,"201051344000648","219011344069620",28.11,13.00,0,335.44,346.56,7.2,5.1,0.022,385745.6,385745.6,28446,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976239,448052.00
04/29/2016 20:30,2,0.236,ACTIVE,213.74,339.65,59.954,1461976204,"201051344000569","219011344069620",28.33,15.80,0,334.84,346.26,6.8,4.7,0.018,394532.0,394532.0,28077,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976240,448053.00
04/29/2016 20:30,2,0.248,ACTIVE,213.74,339.65,59.928,1461976204,"201051344000983","219011344069620",28.03,14.70,0,334.84,346.56,7.1,4.9,0.018,386139.9,386139.9,28544,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976241,448054.00
04/29/2016 20:30,2,0.227,ACTIVE,213.51,339.95,59.959,1461976204,"201051344001158","219011344069620",28.03,13.30,0,333.93,346.56,6.5,4.3,0.022,380806.5,380806.5,28808,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976242,448055.00
04/29/2016 20:30,2,0.252,ACTIVE,213.96,341.15,59.959,1461976204,"201051344000576","219011344069620",27.37,14.00,0,335.44,346.26,7.0,4.8,0.018,387645.9,387645.9,28220,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976243,448056.00
04/29/2016 20:30,2,0.154,ACTIVE,213.06,339.34,59.991,1461976204,"274151322000087","219011344069620",26.76,16.30,0,336.34,345.06,4.2,2.1,0.004,623130.1,623130.1,22034,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461976244,448057.00
04/29/2016 20:45,2,0.178,ACTIVE,213.74,339.95,59.975,1461977103,"201051344000645","219011344069620",26.52,13.70,0,335.74,345.36,4.8,2.7,0.004,387268.0,387268.0,28361,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977104,448058.00
04/29/2016 20:45,2,0.098,ACTIVE,212.83,339.34,59.975,1461977103,"274151322000085","219011344069620",24.95,14.70,0,336.64,342.35,2.5,0.4,0.000,651609.4,651609.4,21969,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977105,448059.00
04/29/2016 20:45,2,0.201,ACTIVE,213.74,341.45,60.007,1461977103,"201051344000633","219011344069620",25.60,12.70,0,330.03,352.87,5.2,3.1,0.004,378188.7,378188.7,28828,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977106,448060.00
04/29/2016 20:45,2,0.223,ACTIVE,213.29,338.74,59.981,1461977103,"201051344000469","219011344069620",24.77,12.70,0,332.43,345.06,5.6,3.5,0.000,379468.5,379468.5,28771,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977107,448061.00
04/29/2016 20:45,2,0.195,ACTIVE,211.93,337.24,59.975,1461977103,"201051344000646","219011344069620",25.78,11.70,0,331.53,344.45,5.1,3.0,0.009,383583.0,383583.0,33330,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977108,448062.00
04/29/2016 20:45,2,0.123,ACTIVE,212.16,339.34,59.970,1461977103,"274151322000052","219011344069620",26.38,14.70,0,335.44,342.65,3.3,1.2,0.009,662257.6,662257.6,22187,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977108,448063.00
04/29/2016 20:45,2,0.205,ACTIVE,212.38,337.84,59.933,1461977103,"201051344000585","219011344069620",25.74,12.00,0,332.43,343.25,5.4,3.3,0.000,389701.5,389701.5,33332,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977109,448064.00
04/29/2016 20:45,2,0.186,ACTIVE,212.16,333.33,59.970,1461977103,"201051344001230","219011344069620",23.60,11.30,0,317.70,354.37,4.5,2.4,0.000,387315.3,387315.3,33126,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977110,448065.00
04/29/2016 20:45,2,0.203,ACTIVE,212.83,337.24,59.975,1461977103,"201051344000582","219011344069620",24.55,11.70,0,332.73,343.25,5.0,2.9,0.000,380893.0,380893.0,33300,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977111,448066.00
04/29/2016 20:45,2,0.221,ACTIVE,211.93,336.64,59.970,1461977103,"201051344000955","219011344069620",25.49,12.00,0,332.43,342.35,5.7,3.6,0.004,392675.6,392675.6,33241,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977112,448067.00
04/29/2016 20:45,2,0.000,ALERT,212.61,300.27,60.012,1461977103,"274151322000094","219011344069620",41.85,14.30,0,299.07,402.46,0.0,0.0,0.000,532399.3,532399.3,23133,0,0,0,L,1151911521,0,121.33,123.14,0002,11,0,0,0,0,0,0,62,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977114,448068.00
04/29/2016 20:45,2,0.229,ACTIVE,213.06,339.65,59.975,1461977103,"201051344000579","219011344069620",25.82,12.30,0,334.84,344.15,6.0,3.9,0.009,393133.7,393133.7,8845,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977115,448069.00
04/29/2016 20:45,2,0.213,ACTIVE,212.16,336.94,59.970,1461977103,"201051344000890","219011344069620",24.57,11.70,0,332.13,343.55,5.3,3.2,0.004,389832.6,389832.6,33263,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977116,448070.00
04/29/2016 20:45,2,0.221,ACTIVE,212.38,337.54,59.991,1461977103,"201051344000438","219011344069620",24.93,11.70,0,333.93,343.85,5.6,3.5,0.004,391990.8,391990.8,33268,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977117,448071.00
04/29/2016 20:45,2,0.246,ACTIVE,212.38,337.54,59.970,1461977103,"201051344000417","219011344069620",24.95,12.00,0,332.73,343.25,6.3,4.1,0.004,384980.1,384980.1,33422,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977118,448072.00
04/29/2016 20:45,2,0.098,ACTIVE,212.61,339.65,59.991,1461977103,"274151322000083","219011344069620",25.92,14.70,0,336.04,342.65,2.6,0.6,0.000,656364.1,656364.1,22251,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977119,448073.00
04/29/2016 20:45,2,0.104,ACTIVE,213.29,339.95,59.965,1461977103,"274151322000076","219011344069620",27.19,14.70,0,337.24,343.25,2.9,0.8,0.004,698422.3,698422.3,22246,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977120,448074.00
04/29/2016 20:45,2,0.182,ACTIVE,213.06,339.04,59.965,1461977103,"201051344000868","219011344069620",26.24,12.70,0,334.84,344.76,4.9,2.8,0.004,378532.5,378532.5,28500,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977121,448075.00
04/29/2016 20:45,2,0.094,ACTIVE,212.61,339.34,59.938,1461977103,"274151322000095","219011344069620",26.20,14.00,0,336.04,342.05,2.5,0.5,0.004,691339.0,691339.0,22150,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977121,448076.00
04/29/2016 20:45,2,0.168,ACTIVE,212.83,340.55,59.981,1461977103,"201051344000988","219011344069620",25.21,13.30,0,333.03,346.26,4.3,2.2,0.004,375879.5,375879.5,28792,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977122,448077.00
04/29/2016 20:45,2,0.191,ACTIVE,212.16,336.34,59.959,1461977103,"201051344001025","219011344069620",25.47,11.70,0,333.03,342.95,5.0,2.9,0.000,389581.4,389581.4,33309,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977123,448078.00
04/29/2016 20:45,2,0.203,ACTIVE,212.83,338.44,59.933,1461977103,"201051344000458","219011344069620",25.72,14.00,0,333.63,344.45,5.3,3.2,0.000,386553.0,386553.0,28713,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977124,448079.00
04/29/2016 20:45,2,0.182,ACTIVE,213.74,340.85,59.959,1461977103,"201051344000853","219011344069620",26.06,13.30,0,336.04,345.36,4.8,2.8,0.004,385005.3,385005.3,28309,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977125,448080.00
04/29/2016 20:45,2,0.193,ACTIVE,212.61,338.44,59.965,1461977103,"201051344000685","219011344069620",24.09,11.70,0,329.73,348.66,4.8,2.7,0.000,391516.1,391516.1,33139,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977127,448081.00
04/29/2016 20:45,2,0.186,ACTIVE,212.38,329.13,59.954,1461977103,"201051344000917","219011344069620",23.32,13.00,0,321.01,354.37,4.4,2.3,0.000,388503.6,388503.6,33143,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977127,448082.00
04/29/2016 20:45,2,0.172,ACTIVE,212.61,336.64,59.922,1461977103,"201051344001145","219011344069620",24.59,11.30,0,327.02,351.97,4.3,2.2,0.000,393691.2,393691.2,33000,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977128,448083.00
04/29/2016 20:45,2,0.209,ACTIVE,212.38,337.24,59.959,1461977103,"201051344000651","219011344069620",24.47,11.70,0,333.63,343.85,5.2,3.1,0.000,385737.0,385737.0,33365,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977129,448084.00
04/29/2016 20:45,2,0.084,ACTIVE,212.16,338.74,59.975,1461977103,"274151322000088","219011344069620",23.93,14.70,0,335.14,342.05,2.0,0.1,0.000,635231.1,635231.1,21929,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977130,448085.00
04/29/2016 20:45,2,0.008,ALERT,213.06,299.97,59.938,1461977103,"274151322000068","219011344069620",42.04,15.50,0,298.77,403.37,0.0,0.0,0.000,532191.6,532191.6,23339,0,0,0,L,1151911521,0,122.01,122.91,0002,14,0,0,0,0,0,0,47,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977132,448086.00
04/29/2016 20:45,2,0.186,ACTIVE,212.16,336.34,59.949,1461977103,"201051344001135","219011344069620",27.12,12.00,0,332.73,342.65,5.1,3.0,0.004,381991.1,381991.1,33318,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977133,448087.00
04/29/2016 20:45,2,0.209,ACTIVE,213.06,338.74,59.917,1461977103,"201051344000594","219011344069620",24.41,12.30,0,332.43,344.45,5.2,3.1,0.004,389920.2,389920.2,28753,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977134,448088.00
04/29/2016 20:45,2,0.195,ACTIVE,212.38,337.24,59.949,1461977103,"201051344001203","219011344069620",24.29,11.70,0,333.33,344.15,4.8,2.7,0.004,388656.1,388656.1,33318,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977135,448089.00
04/29/2016 20:45,2,0.092,ACTIVE,212.61,338.74,59.938,1461977103,"274151322000054","219011344069620",26.10,15.30,0,335.44,342.05,2.5,0.4,0.000,649112.7,649112.7,21956,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977136,448090.00
04/29/2016 20:45,2,0.191,ACTIVE,213.51,339.04,59.949,1461977103,"201051344000867","219011344069620",24.11,13.70,0,333.93,344.45,4.7,2.6,0.004,377853.3,377853.3,28758,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977137,448091.00
04/29/2016 20:45,2,0.207,ACTIVE,212.38,331.83,59.944,1461977103,"201051344001093","219011344069620",25.62,12.30,0,320.11,353.17,5.4,3.3,0.000,387451.3,387451.3,33191,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977138,448092.00
04/29/2016 20:45,2,0.135,ACTIVE,213.06,339.65,59.938,1461977103,"201051344000900","219011344069620",25.37,13.70,0,334.54,345.06,3.5,1.5,0.004,393268.0,393268.0,28139,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977139,448093.00
04/29/2016 20:45,2,0.211,ACTIVE,213.29,338.74,59.907,1461977103,"201051344000648","219011344069620",24.93,12.30,0,334.84,344.76,5.4,3.3,0.000,385746.7,385746.7,28447,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977139,448094.00
04/29/2016 20:45,2,0.193,ACTIVE,213.29,339.04,59.938,1461977103,"201051344000569","219011344069620",25.39,14.70,0,334.84,344.45,5.0,2.9,0.004,394533.0,394533.0,28078,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977140,448095.00
04/29/2016 20:45,2,0.203,ACTIVE,213.06,338.74,59.975,1461977103,"201051344000983","219011344069620",24.51,13.30,0,334.24,344.15,5.0,2.9,0.000,386140.9,386140.9,28545,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977141,448096.00
04/29/2016 20:45,2,0.180,ACTIVE,213.29,339.04,59.944,1461977103,"201051344001158","219011344069620",25.09,12.30,0,333.93,344.76,4.6,2.5,0.000,380807.4,380807.4,28809,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977142,448097.00
04/29/2016 20:45,2,0.209,ACTIVE,213.74,340.55,59.922,1461977103,"201051344000576","219011344069620",23.58,12.70,0,335.14,345.96,5.0,2.9,0.000,387646.9,387646.9,28221,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977143,448098.00
04/29/2016 20:45,2,0.102,ALERT,212.61,323.11,59.938,1461977103,"274151322000087","219011344069620",24.21,15.30,0,298.47,342.35,2.5,0.5,0.000,623130.4,623130.4,22035,0,0,0,L,1151911521,0,122.01,122.68,0002,13,0,0,0,0,0,0,52,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461977145,448099.00
04/29/2016 21:00,2,0.105,ALERT,213.29,301.17,59.970,1461978003,"201051344000645","219011344069620",17.91,12.30,0,300.27,342.05,1.9,0.0,0.000,387268.4,387268.4,28362,0,0,0,L,1122011218,0,122.01,122.23,0002,8,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978005,448100.00
04/29/2016 21:00,2,0.049,ALERT,211.93,299.97,60.002,1461978003,"274151322000085","219011344069620",14.37,13.00,0,298.17,342.05,0.7,0.0,0.000,651609.4,651609.4,21970,0,0,0,L,1151911521,0,122.01,122.23,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978007,448101.00
04/29/2016 21:00,2,0.123,ALERT,213.29,300.57,60.023,1461978003,"201051344000633","219011344069620",15.72,11.30,0,298.47,344.45,2.0,0.0,0.000,378189.1,378189.1,28829,0,0,0,L,1122011218,0,122.01,122.46,0002,10,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978008,448102.00
04/29/2016 21:00,2,0.148,ALERT,212.61,300.87,60.018,1461978003,"201051344000469","219011344069620",17.22,11.00,0,299.07,341.45,2.6,0.6,0.000,379469.0,379469.0,28772,0,0,0,L,1122011218,0,121.10,122.46,0002,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978010,448103.00
04/29/2016 21:00,2,0.117,ALERT,211.93,299.97,59.981,1461978003,"201051344000646","219011344069620",15.90,10.70,0,297.87,339.95,1.9,0.0,0.000,383583.4,383583.4,33331,0,0,0,L,1122011218,0,122.01,121.33,0002,7,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978012,448104.00
04/29/2016 21:00,2,0.074,ALERT,211.93,299.97,60.018,1461978003,"274151322000052","219011344069620",14.93,13.00,0,297.57,353.17,1.1,0.0,0.000,662257.7,662257.7,22188,0,0,0,L,1151911521,0,121.10,122.46,0002,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978014,448105.00
04/29/2016 21:00,2,0.131,ALERT,212.61,300.57,60.023,1461978003,"201051344000585","219011344069620",16.32,11.30,0,298.17,339.95,2.2,0.2,0.000,389702.0,389702.0,33333,0,0,0,L,1122011218,0,121.33,122.01,0002,7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978016,448106.00
04/29/2016 21:00,2,0.070,ALERT,212.16,300.87,60.023,1461978003,"201051344001230","219011344069620",29.36,10.30,0,298.77,337.84,2.1,0.1,0.000,387315.6,387315.6,33127,0,0,0,L,1122011218,0,122.01,121.33,0100,7,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1461978017,448107.00
04/29/2016 21:00,2,0.125,ALERT,212.83,301.47,60.002,1461978003,"201051344000582","219011344069620",15.43,10.70,0,299.67,339.65,2.0,0.0,0.000,380893.4,380893.4,33301,0,0,0,L,1122011218,0,122.01,122.01,0002,8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978019,448108.00
04/29/2016 21:00,2,0.145,ALERT,212.16,300.57,60.018,1461978003,"201051344000955","219011344069620",15.27,11.00,0,298.47,338.74,2.2,0.2,0.000,392676.2,392676.2,33242,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978021,448109.00
04/29/2016 21:00,2,0.000,ALERT,211.93,299.37,60.012,1461978003,"274151322000094","219011344069620",39.36,12.70,0,297.57,397.05,0.0,0.0,0.000,532399.3,532399.3,23135,0,0,0,L,1151911521,0,121.33,122.68,0100,9,0,0,0,0,0,0,211,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1461978023,448110.00
04/29/2016 21:00,2,0.148,ALERT,212.61,301.77,60.028,1461978003,"201051344000579","219011344069620",16.06,11.30,0,300.57,340.85,2.4,0.4,0.000,393134.2,393134.2,8846,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978025,448111.00
04/29/2016 21:00,2,0.143,ALERT,212.38,300.57,60.018,1461978003,"201051344000890","219011344069620",15.62,11.00,0,298.77,339.34,2.3,0.3,0.000,389833.1,389833.1,33264,0,0,0,L,1122011218,0,122.01,121.33,0002,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978027,448112.00
04/29/2016 21:00,2,0.141,ALERT,212.38,299.97,60.012,1461978003,"201051344000438","219011344069620",13.28,10.70,0,298.77,339.95,1.9,0.0,0.000,391991.4,391991.4,33269,0,0,0,L,1122011218,0,122.01,121.55,0002,9,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461978028,448113.00
04/29/2016 21:00,2,0.170,ALERT,212.61,299.67,60.018,1461978003,"201051344000417","219011344069620",14.37,11.00,0,297.57,340.55,2.5,0.5,0.000,384980.7,384980.7,33423,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978030,448114.00
04/29/2016 21:00,2,0.016,ALERT,211.93,300.27,60.023,1461978003,"274151322000083","219011344069620",28.86,13.00,0,298.17,341.15,0.0,0.0,0.000,656364.1,656364.1,22252,0,0,0,L,1151911521,0,121.55,122.46,0100,9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461978032,448115.00
04/29/2016 21:00,2,0.051,ALERT,212.61,300.57,60.012,1461978003,"274151322000076","219011344069620",16.70,13.00,0,298.17,354.37,0.8,0.0,0.000,698422.4,698422.4,22247,0,0,0,L,1151911521,0,121.78,122.68,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978034,448116.00
04/29/2016 21:00,2,0.123,ALERT,212.61,302.07,60.012,1461978003,"201051344000868","219011344069620",14.31,11.30,0,300.87,340.85,1.8,0.0,0.000,378532.9,378532.9,28501,0,0,0,L,1122011218,0,121.33,122.46,0002,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978036,448117.00
04/29/2016 21:00,2,0.043,ALERT,211.93,300.87,60.012,1461978003,"274151322000095","219011344069620",15.49,12.30,0,299.07,340.85,0.7,0.0,0.000,691339.0,691339.0,22151,0,0,0,L,1151911521,0,122.01,122.01,0002,9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978038,448118.00
04/29/2016 21:00,2,0.100,ALERT,212.61,301.47,60.028,1461978003,"201051344000988","219011344069620",16.22,12.00,0,297.87,342.95,1.7,0.0,0.000,375879.7,375879.7,28793,0,0,0,L,1122011218,0,121.10,122.23,0002,8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978040,448119.00
04/29/2016 21:00,2,0.113,ALERT,212.38,299.67,60.007,1461978003,"201051344001025","219011344069620",15.17,10.70,0,298.17,339.95,1.8,0.0,0.000,389581.8,389581.8,33310,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978041,448120.00
04/29/2016 21:00,2,0.121,ALERT,212.61,301.77,60.002,1461978003,"201051344000458","219011344069620",15.61,12.70,0,300.27,341.45,1.9,0.0,0.000,386553.5,386553.5,28714,0,0,0,L,1122011218,0,121.55,122.23,0002,9,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978043,448121.00
04/29/2016 21:00,2,0.062,ALERT,213.29,301.17,60.007,1461978003,"201051344000853","219011344069620",30.04,11.70,0,299.97,344.15,1.9,0.0,0.000,385005.6,385005.6,28310,0,0,0,L,1122011218,0,122.01,122.46,0100,11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461978045,448122.00
04/29/2016 21:00,2,0.057,ALERT,212.83,300.57,59.970,1461978003,"201051344000685","219011344069620",29.66,10.70,0,298.17,342.05,1.7,0.0,0.000,391516.4,391516.4,33140,0,0,0,L,1122011218,0,122.46,121.78,0100,7,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461978047,448123.00
04/29/2016 21:00,2,0.064,ALERT,212.61,299.97,60.007,1461978003,"201051344000917","219011344069620",29.40,12.00,0,296.96,339.65,1.9,0.0,0.000,388503.9,388503.9,33144,0,0,0,L,1122011218,0,121.78,122.01,0100,8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461978049,448124.00
04/29/2016 21:00,2,0.061,ALERT,212.61,300.57,60.018,1461978003,"201051344001145","219011344069620",29.68,10.30,0,298.77,339.34,1.9,0.0,0.000,393691.5,393691.5,33001,0,0,0,L,1122011218,0,121.78,121.78,0100,9,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1461978051,448125.00
04/29/2016 21:00,2,0.131,ALERT,212.61,299.97,60.018,1461978003,"201051344000651","219011344069620",13.50,10.30,0,297.87,339.95,1.8,0.0,0.000,385737.5,385737.5,33366,0,0,0,L,1122011218,0,122.23,121.55,0002,7,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461978053,448126.00
04/29/2016 21:00,2,0.008,ALERT,211.70,299.97,60.007,1461978003,"274151322000088","219011344069620",26.26,13.00,0,297.87,340.55,0.0,0.0,0.000,635231.1,635231.1,21930,0,0,0,L,1151911521,0,122.01,122.01,0100,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1461978054,448127.00
04/29/2016 21:00,2,0.008,ALERT,212.83,307.78,59.975,1461978003,"274151322000068","219011344069620",39.76,14.00,0,297.26,403.07,0.0,0.0,0.000,532191.6,532191.6,23341,0,0,0,L,1151911521,0,122.23,122.68,0100,12,0,0,0,0,0,0,218,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1461978056,448128.00
04/29/2016 21:00,2,0.074,ALERT,212.16,300.57,60.002,1461978003,"201051344001135","219011344069620",29.94,10.70,0,298.77,339.04,2.3,0.3,0.000,381991.5,381991.5,33319,0,0,0,L,1122011218,0,121.78,121.55,0100,9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461978058,448129.00
04/29/2016 21:00,2,0.125,ALERT,212.38,302.07,60.049,1461978003,"201051344000594","219011344069620",14.23,11.30,0,299.97,341.15,1.8,0.0,0.000,389920.6,389920.6,28754,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461978060,448130.00
04/29/2016 21:00,2,0.066,ALERT,212.38,300.27,60.023,1461978003,"201051344001203","219011344069620",29.44,10.70,0,298.47,340.55,2.0,0.0,0.000,388656.4,388656.4,33319,0,0,0,L,1122011218,0,122.23,121.33,0100,7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461978062,448131.00
04/29/2016 21:00,2,0.014,ALERT,211.70,300.87,60.007,1461978003,"274151322000054","219011344069620",27.95,13.70,0,298.17,341.15,0.0,0.0,0.000,649112.7,649112.7,21957,0,0,0,L,1151911521,0,121.78,122.01,0100,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1461978064,448132.00
04/29/2016 21:00,2,0.072,ALERT,213.06,301.17,60.012,1461978003,"201051344000867","219011344069620",29.42,12.30,0,299.97,340.85,2.2,0.2,0.000,377853.6,377853.6,28759,0,0,0,L,1122011218,0,121.78,122.01,0100,8,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1461978066,448133.00
04/29/2016 21:00,2,0.115,ALERT,212.38,300.27,60.018,1461978003,"201051344001093","219011344069620",29.16,11.30,0,298.77,337.84,3.4,1.4,0.000,387451.8,387451.8,33192,0,0,0,L,1122011218,0,121.78,121.78,0100,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1461978067,448134.00
04/29/2016 21:00,2,0.023,ALERT,212.61,301.47,60.007,1461978003,"201051344000900","219011344069620",29.52,12.00,0,299.67,341.15,0.8,0.0,0.000,393268.1,393268.1,28140,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1461978069,448135.00
04/29/2016 21:00,2,0.084,ALERT,213.06,300.87,60.012,1461978003,"201051344000648","219011344069620",29.72,11.00,0,299.37,341.75,2.5,0.5,0.000,385747.1,385747.1,28448,0,0,0,L,1122011218,0,121.10,122.46,0100,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1461978071,448136.00
04/29/2016 21:00,2,0.080,ALERT,212.83,302.07,60.018,1461978003,"201051344000569","219011344069620",29.96,12.70,0,300.57,342.05,2.5,0.5,0.000,394533.4,394533.4,28079,0,0,0,L,1122011218,0,121.10,122.23,0100,9,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1461978073,448137.00
04/29/2016 21:00,2,0.080,ALERT,212.83,301.77,60.007,1461978003,"201051344000983","219011344069620",29.74,11.70,0,300.27,340.85,2.4,0.4,0.000,386141.3,386141.3,28546,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1461978075,448138.00
04/29/2016 21:00,2,0.053,ALERT,212.83,301.47,60.018,1461978003,"201051344001158","219011344069620",29.58,11.00,0,299.37,341.15,1.6,0.0,0.000,380807.7,380807.7,28810,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1461978076,448139.00
04/29/2016 21:00,2,0.080,ALERT,213.29,301.77,60.007,1461978003,"201051344000576","219011344069620",29.12,11.30,0,300.27,341.75,2.4,0.4,0.000,387647.2,387647.2,28222,0,0,0,L,1122011218,0,121.78,122.23,0100,7,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1461978078,448140.00
04/29/2016 21:00,2,0.031,ALERT,212.16,299.97,60.007,1461978003,"274151322000087","219011344069620",26.44,14.00,0,297.26,339.34,0.0,0.0,0.000,623130.4,623130.4,22037,0,0,0,L,1151911521,0,121.78,122.46,0100,12,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1461978080,448141.00
04/29/2016 21:15,2,0.000,ALERT,213.06,301.17,59.981,1461978904,"201051344000645","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,387268.4,387268.4,28364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1461978906,448142.00
04/29/2016 21:15,2,0.000,ALERT,212.16,299.97,59.975,1461978904,"274151322000085","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,651609.4,651609.4,21972,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1461978908,448143.00
04/29/2016 21:15,2,0.000,ALERT,213.29,300.87,59.986,1461978904,"201051344000633","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,378189.1,378189.1,28831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1461978910,448144.00
04/29/2016 21:15,2,0.000,ALERT,212.61,301.17,59.986,1461978904,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,379469.1,379469.1,28774,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1461978911,448145.00
04/29/2016 21:15,2,0.000,ALERT,211.70,299.67,59.975,1461978904,"201051344000646","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,383583.4,383583.4,33333,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1461978913,448146.00
04/29/2016 21:15,2,0.000,ALERT,211.93,300.27,59.970,1461978904,"274151322000052","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,662257.7,662257.7,22190,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1461978915,448147.00
04/29/2016 21:15,2,0.000,ALERT,212.16,299.67,59.975,1461978904,"201051344000585","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,389702.0,389702.0,33335,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1461978917,448148.00
04/29/2016 21:15,2,0.000,ALERT,211.93,299.67,59.970,1461978904,"201051344001230","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,387315.6,387315.6,33129,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1461978918,448149.00
04/29/2016 21:15,2,0.000,ALERT,212.38,300.27,60.002,1461978904,"201051344000582","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,380893.4,380893.4,33303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1461978920,448150.00
04/29/2016 21:15,2,0.000,ALERT,211.70,299.37,59.970,1461978904,"201051344000955","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,392676.3,392676.3,33244,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1461978922,448151.00
04/29/2016 21:15,2,0.000,ALERT,212.16,299.37,59.981,1461978904,"274151322000094","219011344069620",0.00,11.30,0,297.26,372.11,0.0,0.0,0.000,532399.3,532399.3,23137,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1461978924,448152.00
04/29/2016 21:15,2,0.000,ALERT,212.61,302.07,59.970,1461978904,"201051344000579","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,393134.3,393134.3,8848,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1461978926,448153.00
04/29/2016 21:15,2,0.000,ALERT,211.93,299.97,59.965,1461978904,"201051344000890","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,389833.2,389833.2,33266,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1461978927,448154.00
04/29/2016 21:15,2,0.000,ALERT,211.93,299.37,59.981,1461978904,"201051344000438","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,391991.4,391991.4,33271,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1461978929,448155.00
04/29/2016 21:15,2,0.000,ALERT,212.16,298.77,59.938,1461978904,"201051344000417","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,384980.9,384980.9,33425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1461978931,448156.00
