ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 21:15,2,0.000,ALERT,212.16,299.67,59.965,1461978904,"274151322000083","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,656364.1,656364.1,22254,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1461978933,448157.00
04/29/2016 21:15,2,0.000,ALERT,212.61,300.27,60.002,1461978904,"274151322000076","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,698422.4,698422.4,22249,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461978935,448158.00
04/29/2016 21:15,2,0.000,ALERT,212.83,302.37,60.002,1461978904,"201051344000868","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,378532.9,378532.9,28503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1461978937,448159.00
04/29/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1461978904,"274151322000095","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,691339.0,691339.0,22153,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461978938,448160.00
04/29/2016 21:15,2,0.000,ALERT,212.61,301.47,59.981,1461978904,"201051344000988","219011344069620",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,375879.7,375879.7,28795,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1461978940,448161.00
04/29/2016 21:15,2,0.000,ALERT,211.70,298.47,59.981,1461978904,"201051344001025","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,389581.8,389581.8,33312,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1461978942,448162.00
04/29/2016 21:15,2,0.000,ALERT,212.61,301.77,59.981,1461978904,"201051344000458","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,386553.5,386553.5,28716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1461978944,448163.00
04/29/2016 21:15,2,0.000,ALERT,213.29,301.47,60.007,1461978904,"201051344000853","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,385005.6,385005.6,28312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1461978946,448164.00
04/29/2016 21:15,2,0.000,ALERT,212.38,299.37,59.981,1461978904,"201051344000685","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,391516.4,391516.4,33142,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1461978947,448165.00
04/29/2016 21:15,2,0.000,ALERT,212.16,299.07,59.986,1461978904,"201051344000917","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,388503.9,388503.9,33146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1461978949,448166.00
04/29/2016 21:15,2,0.000,ALERT,212.16,299.67,59.981,1461978904,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,393691.5,393691.5,33003,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1461978951,448167.00
04/29/2016 21:15,2,0.000,ALERT,212.16,298.47,59.975,1461978904,"201051344000651","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,385737.5,385737.5,33368,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1461978953,448168.00
04/29/2016 21:15,2,0.000,ALERT,211.70,299.37,59.975,1461978904,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,635231.1,635231.1,21932,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1461978955,448169.00
04/29/2016 21:15,2,0.000,ALERT,212.61,299.37,60.012,1461978904,"274151322000068","219011344069620",0.00,12.70,0,297.26,379.92,0.0,0.0,0.000,532191.6,532191.6,23343,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1461978956,448170.00
04/29/2016 21:15,2,0.000,ALERT,211.70,299.67,59.975,1461978904,"201051344001135","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,381991.5,381991.5,33321,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1461978958,448171.00
04/29/2016 21:15,2,0.000,ALERT,212.38,302.07,59.986,1461978904,"201051344000594","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,389920.7,389920.7,28756,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1461978960,448172.00
04/29/2016 21:15,2,0.000,ALERT,211.93,299.37,59.954,1461978904,"201051344001203","219011344069620",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,388656.4,388656.4,33321,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1461978962,448173.00
04/29/2016 21:15,2,0.000,ALERT,211.70,299.97,59.981,1461978904,"274151322000054","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,649112.7,649112.7,21959,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1461978963,448174.00
04/29/2016 21:15,2,0.000,ALERT,213.06,301.17,59.986,1461978904,"201051344000867","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,377853.6,377853.6,28761,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1461978965,448175.00
04/29/2016 21:15,2,0.000,ALERT,211.93,299.37,59.981,1461978904,"201051344001093","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,387452.0,387452.0,33194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1461978967,448176.00
04/29/2016 21:15,2,0.000,ALERT,212.61,301.47,60.018,1461978904,"201051344000900","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,393268.1,393268.1,28142,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1461978969,448177.00
04/29/2016 21:15,2,0.000,ALERT,212.83,300.57,59.991,1461978904,"201051344000648","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,385747.2,385747.2,28450,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1461978971,448178.00
04/29/2016 21:15,2,0.000,ALERT,212.83,302.07,59.986,1461978904,"201051344000569","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,394533.5,394533.5,28081,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1461978973,448179.00
04/29/2016 21:15,2,0.000,ALERT,212.61,301.47,59.975,1461978904,"201051344000983","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,386141.4,386141.4,28548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1461978975,448180.00
04/29/2016 21:15,2,0.000,ALERT,212.61,300.87,59.981,1461978904,"201051344001158","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,380807.7,380807.7,28812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1461978977,448181.00
04/29/2016 21:15,2,0.000,ALERT,213.06,301.77,59.970,1461978904,"201051344000576","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,387647.3,387647.3,28224,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1461978978,448182.00
04/29/2016 21:15,2,0.000,ALERT,211.93,299.07,59.954,1461978904,"274151322000087","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,623130.4,623130.4,22039,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1461978980,448183.00
04/29/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1461979803,"201051344000645","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,387268.4,387268.4,28366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461979805,448184.00
04/29/2016 21:30,2,0.000,ALERT,211.25,297.87,59.965,1461979803,"274151322000085","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,651609.4,651609.4,21974,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979806,448185.00
04/29/2016 21:30,2,0.000,ALERT,212.38,299.67,59.933,1461979803,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.37,0.0,0.0,0.000,378189.1,378189.1,28833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979808,448186.00
04/29/2016 21:30,2,0.000,ALERT,211.93,299.97,59.981,1461979803,"201051344000469","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,379469.1,379469.1,28776,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979810,448187.00
04/29/2016 21:30,2,0.000,ALERT,211.03,298.17,59.954,1461979803,"201051344000646","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,383583.4,383583.4,33335,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979812,448188.00
04/29/2016 21:30,2,0.000,ALERT,211.03,297.87,59.970,1461979803,"274151322000052","219011344069620",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,662257.7,662257.7,22192,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461979814,448189.00
04/29/2016 21:30,2,0.000,ALERT,211.48,298.17,59.975,1461979803,"201051344000585","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,389702.0,389702.0,33337,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979815,448190.00
04/29/2016 21:30,2,0.000,ALERT,211.25,298.17,59.975,1461979803,"201051344001230","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,387315.6,387315.6,33131,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979817,448191.00
04/29/2016 21:30,2,0.000,ALERT,211.93,299.07,59.944,1461979803,"201051344000582","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,380893.4,380893.4,33305,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979819,448192.00
04/29/2016 21:30,2,0.000,ALERT,211.03,298.17,59.970,1461979803,"201051344000955","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,392676.3,392676.3,33246,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979821,448193.00
04/29/2016 21:30,2,0.000,ALERT,211.48,297.57,59.975,1461979803,"274151322000094","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,532399.3,532399.3,23139,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979823,448194.00
04/29/2016 21:30,2,0.000,ALERT,211.93,300.57,59.959,1461979803,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,393134.3,393134.3,8850,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979825,448195.00
04/29/2016 21:30,2,0.000,ALERT,211.25,298.47,59.975,1461979803,"201051344000890","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,389833.2,389833.2,33268,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979827,448196.00
04/29/2016 21:30,2,0.000,ALERT,211.48,298.17,59.965,1461979803,"201051344000438","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,391991.4,391991.4,33273,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979829,448197.00
04/29/2016 21:30,2,0.000,ALERT,211.48,297.57,59.991,1461979803,"201051344000417","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,384980.9,384980.9,33427,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979830,448198.00
04/29/2016 21:30,2,0.000,ALERT,211.48,298.77,59.975,1461979803,"274151322000083","219011344069620",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,656364.1,656364.1,22256,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979832,448199.00
04/29/2016 21:30,2,0.000,ALERT,211.70,297.87,59.970,1461979803,"274151322000076","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,698422.4,698422.4,22251,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979834,448200.00
04/29/2016 21:30,2,0.000,ALERT,211.93,300.87,59.986,1461979803,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,378532.9,378532.9,28505,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979836,448201.00
04/29/2016 21:30,2,0.000,ALERT,211.25,299.07,59.986,1461979803,"274151322000095","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,691339.0,691339.0,22155,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461979838,448202.00
04/29/2016 21:30,2,0.000,ALERT,211.93,299.97,59.981,1461979803,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.68,0.0,0.0,0.000,375879.7,375879.7,28797,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979840,448203.00
04/29/2016 21:30,2,0.000,ALERT,211.25,297.26,59.975,1461979803,"201051344001025","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,389581.8,389581.8,33314,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979841,448204.00
04/29/2016 21:30,2,0.000,ALERT,211.93,300.27,59.981,1461979803,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,386553.5,386553.5,28718,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979843,448205.00
04/29/2016 21:30,2,0.000,ALERT,212.61,299.97,59.986,1461979803,"201051344000853","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,385005.6,385005.6,28314,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979845,448206.00
04/29/2016 21:30,2,0.000,ALERT,211.70,298.17,59.986,1461979803,"201051344000685","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,391516.4,391516.4,33144,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979847,448207.00
04/29/2016 21:30,2,0.000,ALERT,211.48,297.57,59.975,1461979803,"201051344000917","219011344069620",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,388503.9,388503.9,33148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979849,448208.00
04/29/2016 21:30,2,0.000,ALERT,211.70,298.47,59.986,1461979803,"201051344001145","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,393691.5,393691.5,33005,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979850,448209.00
04/29/2016 21:30,2,0.000,ALERT,211.48,297.57,59.975,1461979803,"201051344000651","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,385737.5,385737.5,33370,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979852,448210.00
04/29/2016 21:30,2,0.000,ALERT,211.03,298.47,60.023,1461979803,"274151322000088","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,635231.1,635231.1,21934,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979854,448211.00
04/29/2016 21:30,2,0.000,ALERT,212.16,297.57,60.012,1461979803,"274151322000068","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,532191.6,532191.6,23345,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979856,448212.00
04/29/2016 21:30,2,0.000,ALERT,211.03,298.17,59.981,1461979803,"201051344001135","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,381991.5,381991.5,33323,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979858,448213.00
04/29/2016 21:30,2,0.000,ALERT,211.70,300.87,59.986,1461979803,"201051344000594","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,389920.7,389920.7,28758,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461979860,448214.00
04/29/2016 21:30,2,0.000,ALERT,211.48,297.87,59.975,1461979803,"201051344001203","219011344069620",0.00,8.50,0,296.66,303.28,0.0,0.0,0.000,388656.4,388656.4,33323,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979861,448215.00
04/29/2016 21:30,2,0.000,ALERT,211.25,298.17,59.991,1461979803,"274151322000054","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,649112.7,649112.7,21961,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979863,448216.00
04/29/2016 21:30,2,0.000,ALERT,212.16,299.97,60.007,1461979803,"201051344000867","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,377853.6,377853.6,28763,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979865,448217.00
04/29/2016 21:30,2,0.000,ALERT,211.48,298.17,59.986,1461979803,"201051344001093","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,387452.0,387452.0,33196,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979867,448218.00
04/29/2016 21:30,2,0.000,ALERT,211.93,299.97,59.975,1461979803,"201051344000900","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,393268.1,393268.1,28144,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461979868,448219.00
04/29/2016 21:30,2,0.000,ALERT,212.16,299.37,59.986,1461979803,"201051344000648","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,385747.2,385747.2,28452,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979870,448220.00
04/29/2016 21:30,2,0.000,ALERT,212.16,300.87,59.996,1461979803,"201051344000569","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,394533.5,394533.5,28083,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979872,448221.00
04/29/2016 21:30,2,0.000,ALERT,211.93,300.57,59.986,1461979803,"201051344000983","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,386141.4,386141.4,28550,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461979874,448222.00
04/29/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1461979803,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,380807.7,380807.7,28814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979876,448223.00
04/29/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1461979803,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,387647.3,387647.3,28226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979877,448224.00
04/29/2016 21:30,2,0.000,ALERT,211.48,297.26,59.991,1461979803,"274151322000087","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,623130.4,623130.4,22041,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461979879,448225.00
04/29/2016 21:45,2,0.000,ALERT,212.16,299.97,59.975,1461980703,"201051344000645","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,387268.4,387268.4,28368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461980705,448226.00
04/29/2016 21:45,2,0.000,ALERT,211.48,298.17,59.981,1461980703,"274151322000085","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,651609.4,651609.4,21976,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980707,448227.00
04/29/2016 21:45,2,0.000,ALERT,212.16,299.67,60.002,1461980703,"201051344000633","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,378189.1,378189.1,28835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980709,448228.00
04/29/2016 21:45,2,0.000,ALERT,211.70,299.97,59.975,1461980703,"201051344000469","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,379469.1,379469.1,28778,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980711,448229.00
04/29/2016 21:45,2,0.000,ALERT,210.57,298.17,59.981,1461980703,"201051344000646","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,383583.4,383583.4,33337,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980713,448230.00
04/29/2016 21:45,2,0.000,ALERT,211.03,298.77,60.028,1461980703,"274151322000052","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,662257.7,662257.7,22194,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980714,448231.00
04/29/2016 21:45,2,0.000,ALERT,211.03,298.47,59.991,1461980703,"201051344000585","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,389702.0,389702.0,33339,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980716,448232.00
04/29/2016 21:45,2,0.000,ALERT,210.80,298.77,59.981,1461980703,"201051344001230","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,387315.6,387315.6,33133,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980718,448233.00
04/29/2016 21:45,2,0.000,ALERT,211.48,299.37,60.023,1461980703,"201051344000582","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,380893.4,380893.4,33307,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980720,448234.00
04/29/2016 21:45,2,0.000,ALERT,210.57,298.17,59.996,1461980703,"201051344000955","219011344069620",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,392676.3,392676.3,33248,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980722,448235.00
04/29/2016 21:45,2,0.000,ALERT,211.03,297.26,59.981,1461980703,"274151322000094","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,532399.3,532399.3,23141,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980723,448236.00
04/29/2016 21:45,2,0.000,ALERT,211.70,300.57,59.986,1461980703,"201051344000579","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,393134.3,393134.3,8852,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980725,448237.00
04/29/2016 21:45,2,0.000,ALERT,210.80,299.07,59.981,1461980703,"201051344000890","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,389833.2,389833.2,33270,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980727,448238.00
04/29/2016 21:45,2,0.000,ALERT,211.03,298.47,59.996,1461980703,"201051344000438","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,391991.4,391991.4,33275,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980729,448239.00
04/29/2016 21:45,2,0.000,ALERT,211.03,297.87,59.986,1461980703,"201051344000417","219011344069620",0.00,8.00,0,295.76,299.07,0.0,0.0,0.000,384980.9,384980.9,33429,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980731,448240.00
04/29/2016 21:45,2,0.000,ALERT,211.03,298.77,59.991,1461980703,"274151322000083","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,656364.1,656364.1,22258,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980732,448241.00
04/29/2016 21:45,2,0.000,ALERT,211.93,298.47,59.986,1461980703,"274151322000076","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,698422.4,698422.4,22253,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980734,448242.00
04/29/2016 21:45,2,0.000,ALERT,211.70,300.57,59.991,1461980703,"201051344000868","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,378532.9,378532.9,28507,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980736,448243.00
04/29/2016 21:45,2,0.000,ALERT,211.25,299.07,59.986,1461980703,"274151322000095","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,691339.0,691339.0,22157,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980738,448244.00
04/29/2016 21:45,2,0.000,ALERT,211.48,299.97,59.959,1461980703,"201051344000988","219011344069620",0.00,8.00,0,295.16,301.47,0.0,0.0,0.000,375879.7,375879.7,28799,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980740,448245.00
04/29/2016 21:45,2,0.000,ALERT,210.80,297.57,59.981,1461980703,"201051344001025","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,389581.8,389581.8,33316,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980742,448246.00
04/29/2016 21:45,2,0.000,ALERT,211.48,299.97,59.986,1461980703,"201051344000458","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,386553.5,386553.5,28720,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461980743,448247.00
04/29/2016 21:45,2,0.000,ALERT,212.16,299.97,59.991,1461980703,"201051344000853","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,385005.6,385005.6,28316,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980745,448248.00
04/29/2016 21:45,2,0.000,ALERT,211.48,298.77,59.981,1461980703,"201051344000685","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,391516.4,391516.4,33146,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980747,448249.00
04/29/2016 21:45,2,0.000,ALERT,211.25,298.17,60.034,1461980703,"201051344000917","219011344069620",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,388503.9,388503.9,33150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461980749,448250.00
04/29/2016 21:45,2,0.000,ALERT,211.48,298.77,60.002,1461980703,"201051344001145","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,393691.5,393691.5,33007,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461980751,448251.00
04/29/2016 21:45,2,0.000,ALERT,211.25,298.17,59.991,1461980703,"201051344000651","219011344069620",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,385737.5,385737.5,33372,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980753,448252.00
04/29/2016 21:45,2,0.000,ALERT,210.80,297.87,59.944,1461980703,"274151322000088","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,635231.1,635231.1,21936,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980755,448253.00
04/29/2016 21:45,2,0.000,ALERT,211.93,298.17,59.986,1461980703,"274151322000068","219011344069620",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,532191.6,532191.6,23347,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980756,448254.00
04/29/2016 21:45,2,0.000,ALERT,210.80,298.77,59.959,1461980703,"201051344001135","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,381991.5,381991.5,33325,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461980758,448255.00
04/29/2016 21:45,2,0.000,ALERT,211.48,300.57,59.991,1461980703,"201051344000594","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,389920.7,389920.7,28760,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980760,448256.00
04/29/2016 21:45,2,0.000,ALERT,211.03,298.17,59.996,1461980703,"201051344001203","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,388656.4,388656.4,33325,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980762,448257.00
04/29/2016 21:45,2,0.000,ALERT,211.03,298.77,60.002,1461980703,"274151322000054","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,649112.7,649112.7,21963,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980764,448258.00
04/29/2016 21:45,2,0.000,ALERT,211.93,299.37,60.002,1461980703,"201051344000867","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,377853.6,377853.6,28765,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980765,448259.00
04/29/2016 21:45,2,0.000,ALERT,211.03,298.47,60.007,1461980703,"201051344001093","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,387452.0,387452.0,33198,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461980767,448260.00
04/29/2016 21:45,2,0.000,ALERT,211.48,299.97,59.996,1461980703,"201051344000900","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,393268.1,393268.1,28146,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980769,448261.00
04/29/2016 21:45,2,0.000,ALERT,211.93,299.37,60.012,1461980703,"201051344000648","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,385747.2,385747.2,28454,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461980771,448262.00
04/29/2016 21:45,2,0.000,ALERT,211.70,300.57,60.002,1461980703,"201051344000569","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,394533.5,394533.5,28085,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980773,448263.00
04/29/2016 21:45,2,0.000,ALERT,211.70,300.27,60.002,1461980703,"201051344000983","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,386141.4,386141.4,28552,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461980774,448264.00
04/29/2016 21:45,2,0.000,ALERT,211.70,299.67,59.986,1461980703,"201051344001158","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,380807.7,380807.7,28816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980776,448265.00
04/29/2016 21:45,2,0.000,ALERT,212.16,300.27,59.996,1461980703,"201051344000576","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,387647.3,387647.3,28228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980778,448266.00
04/29/2016 21:45,2,0.000,ALERT,211.03,297.26,59.986,1461980703,"274151322000087","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,623130.4,623130.4,22043,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461980780,448267.00
04/29/2016 22:00,2,0.000,ALERT,212.61,300.27,60.002,1461981604,"201051344000645","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,387268.4,387268.4,28370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981606,448268.00
04/29/2016 22:00,2,0.000,ALERT,211.48,298.77,59.996,1461981604,"274151322000085","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,651609.4,651609.4,21978,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981608,448269.00
04/29/2016 22:00,2,0.000,ALERT,212.61,299.97,60.034,1461981604,"201051344000633","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,378189.1,378189.1,28837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981610,448270.00
04/29/2016 22:00,2,0.000,ALERT,212.16,300.27,60.002,1461981604,"201051344000469","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,379469.1,379469.1,28780,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981612,448271.00
04/29/2016 22:00,2,0.000,ALERT,211.70,299.97,60.007,1461981604,"201051344000646","219011344069620",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,383583.4,383583.4,33339,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981614,448272.00
04/29/2016 22:00,2,0.000,ALERT,211.25,298.77,59.996,1461981604,"274151322000052","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,662257.7,662257.7,22196,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981615,448273.00
04/29/2016 22:00,2,0.000,ALERT,211.93,299.97,60.002,1461981604,"201051344000585","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,389702.0,389702.0,33341,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981617,448274.00
04/29/2016 22:00,2,0.000,ALERT,211.93,300.27,59.975,1461981604,"201051344001230","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,387315.6,387315.6,33135,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981619,448275.00
04/29/2016 22:00,2,0.000,ALERT,212.38,300.87,60.002,1461981604,"201051344000582","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,380893.4,380893.4,33309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981621,448276.00
04/29/2016 22:00,2,0.000,ALERT,211.48,299.97,60.007,1461981604,"201051344000955","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,392676.3,392676.3,33250,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981623,448277.00
04/29/2016 22:00,2,0.000,ALERT,211.48,298.47,60.028,1461981604,"274151322000094","219011344069620",0.00,8.50,0,296.36,299.67,0.0,0.0,0.000,532399.3,532399.3,23143,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981624,448278.00
04/29/2016 22:00,2,0.000,ALERT,212.16,301.17,60.034,1461981604,"201051344000579","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,393134.3,393134.3,8854,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981626,448279.00
04/29/2016 22:00,2,0.000,ALERT,211.70,300.27,59.986,1461981604,"201051344000890","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,389833.2,389833.2,33272,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981628,448280.00
04/29/2016 22:00,2,0.000,ALERT,212.16,299.97,59.986,1461981604,"201051344000438","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,391991.4,391991.4,33277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981630,448281.00
04/29/2016 22:00,2,0.000,ALERT,212.16,299.37,60.007,1461981604,"201051344000417","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,384980.9,384980.9,33431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981632,448282.00
04/29/2016 22:00,2,0.000,ALERT,211.70,299.07,60.028,1461981604,"274151322000083","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,656364.1,656364.1,22260,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981633,448283.00
04/29/2016 22:00,2,0.000,ALERT,212.16,299.07,59.986,1461981604,"274151322000076","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,698422.4,698422.4,22255,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981635,448284.00
04/29/2016 22:00,2,0.000,ALERT,211.93,300.87,60.012,1461981604,"201051344000868","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,378532.9,378532.9,28509,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981637,448285.00
04/29/2016 22:00,2,0.000,ALERT,211.48,300.27,60.012,1461981604,"274151322000095","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,691339.0,691339.0,22159,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981639,448286.00
04/29/2016 22:00,2,0.000,ALERT,211.93,300.27,60.012,1461981604,"201051344000988","219011344069620",0.00,7.70,0,295.46,301.47,0.0,0.0,0.000,375879.7,375879.7,28801,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981641,448287.00
04/29/2016 22:00,2,0.000,ALERT,211.70,299.07,60.007,1461981604,"201051344001025","219011344069620",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,389581.8,389581.8,33318,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981643,448288.00
04/29/2016 22:00,2,0.000,ALERT,211.93,300.57,60.018,1461981604,"201051344000458","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,386553.5,386553.5,28722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981644,448289.00
04/29/2016 22:00,2,0.000,ALERT,212.61,300.27,60.012,1461981604,"201051344000853","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,385005.6,385005.6,28318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981646,448290.00
04/29/2016 22:00,2,0.000,ALERT,212.38,300.27,59.975,1461981604,"201051344000685","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,391516.4,391516.4,33148,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981648,448291.00
04/29/2016 22:00,2,0.000,ALERT,211.93,299.37,60.007,1461981604,"201051344000917","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,388503.9,388503.9,33152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981650,448292.00
04/29/2016 22:00,2,0.000,ALERT,212.16,300.27,59.965,1461981604,"201051344001145","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,393691.5,393691.5,33009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981651,448293.00
04/29/2016 22:00,2,0.000,ALERT,212.16,299.37,60.002,1461981604,"201051344000651","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,385737.5,385737.5,33374,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981653,448294.00
04/29/2016 22:00,2,0.000,ALERT,211.03,299.37,60.002,1461981604,"274151322000088","219011344069620",0.00,9.30,0,296.66,299.97,0.0,0.0,0.000,635231.1,635231.1,21938,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981655,448295.00
04/29/2016 22:00,2,0.000,ALERT,212.16,298.47,59.970,1461981604,"274151322000068","219011344069620",0.00,9.70,0,296.36,299.37,0.0,0.0,0.000,532191.6,532191.6,23349,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981657,448296.00
04/29/2016 22:00,2,0.000,ALERT,211.70,299.97,60.007,1461981604,"201051344001135","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,381991.5,381991.5,33327,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981659,448297.00
04/29/2016 22:00,2,0.000,ALERT,211.70,300.87,60.007,1461981604,"201051344000594","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,389920.7,389920.7,28762,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981660,448298.00
04/29/2016 22:00,2,0.000,ALERT,211.93,299.37,60.007,1461981604,"201051344001203","219011344069620",0.00,7.30,0,296.66,303.28,0.0,0.0,0.000,388656.4,388656.4,33327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981663,448299.00
04/29/2016 22:00,2,0.000,ALERT,211.25,298.77,59.975,1461981604,"274151322000054","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,649112.7,649112.7,21965,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981664,448300.00
04/29/2016 22:00,2,0.000,ALERT,212.16,300.27,59.996,1461981604,"201051344000867","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,377853.6,377853.6,28767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981666,448301.00
