ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 22:00,2,0.000,ALERT,211.93,299.97,59.975,1461981604,"201051344001093","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,387452.0,387452.0,33200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981668,448302.00
04/29/2016 22:00,2,0.000,ALERT,211.93,300.27,59.996,1461981604,"201051344000900","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,393268.1,393268.1,28148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981670,448303.00
04/29/2016 22:00,2,0.000,ALERT,212.16,299.67,60.012,1461981604,"201051344000648","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,385747.2,385747.2,28456,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981672,448304.00
04/29/2016 22:00,2,0.000,ALERT,211.93,300.87,59.981,1461981604,"201051344000569","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,394533.5,394533.5,28087,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981673,448305.00
04/29/2016 22:00,2,0.000,ALERT,211.93,300.57,59.975,1461981604,"201051344000983","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,386141.4,386141.4,28554,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461981675,448306.00
04/29/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1461981604,"201051344001158","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,380807.7,380807.7,28818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981677,448307.00
04/29/2016 22:00,2,0.000,ALERT,212.38,300.87,60.002,1461981604,"201051344000576","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,387647.3,387647.3,28230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981679,448308.00
04/29/2016 22:00,2,0.000,ALERT,211.70,298.47,60.002,1461981604,"274151322000087","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,623130.4,623130.4,22045,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461981681,448309.00
04/29/2016 22:15,2,0.000,ALERT,212.38,301.77,59.986,1461982503,"201051344000645","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,387268.4,387268.4,28372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982505,448310.00
04/29/2016 22:15,2,0.000,ALERT,211.25,298.47,59.981,1461982503,"274151322000085","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,651609.4,651609.4,21980,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982507,448311.00
04/29/2016 22:15,2,0.000,ALERT,212.38,301.17,60.023,1461982503,"201051344000633","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,378189.1,378189.1,28839,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982508,448312.00
04/29/2016 22:15,2,0.000,ALERT,211.93,301.47,59.981,1461982503,"201051344000469","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,379469.1,379469.1,28782,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982510,448313.00
04/29/2016 22:15,2,0.000,ALERT,211.48,299.97,59.991,1461982503,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,383583.4,383583.4,33341,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982512,448314.00
04/29/2016 22:15,2,0.000,ALERT,211.03,299.67,59.981,1461982503,"274151322000052","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,662257.7,662257.7,22198,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982514,448315.00
04/29/2016 22:15,2,0.000,ALERT,211.70,300.27,60.007,1461982503,"201051344000585","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,389702.0,389702.0,33343,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982516,448316.00
04/29/2016 22:15,2,0.000,ALERT,211.93,300.57,59.991,1461982503,"201051344001230","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,387315.6,387315.6,33137,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982517,448317.00
04/29/2016 22:15,2,0.000,ALERT,212.38,301.17,59.991,1461982503,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,380893.4,380893.4,33311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982519,448318.00
04/29/2016 22:15,2,0.000,ALERT,211.48,300.27,59.996,1461982503,"201051344000955","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,392676.3,392676.3,33252,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982521,448319.00
04/29/2016 22:15,2,0.000,ALERT,211.25,298.47,59.959,1461982503,"274151322000094","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,532399.3,532399.3,23145,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982523,448320.00
04/29/2016 22:15,2,0.000,ALERT,211.70,302.37,59.986,1461982503,"201051344000579","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,393134.3,393134.3,8856,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982525,448321.00
04/29/2016 22:15,2,0.000,ALERT,211.70,300.87,59.944,1461982503,"201051344000890","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,389833.2,389833.2,33274,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982526,448322.00
04/29/2016 22:15,2,0.000,ALERT,212.16,300.57,59.944,1461982503,"201051344000438","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,391991.4,391991.4,33279,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982528,448323.00
04/29/2016 22:15,2,0.000,ALERT,212.16,299.97,59.986,1461982503,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,384980.9,384980.9,33433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982530,448324.00
04/29/2016 22:15,2,0.000,ALERT,211.25,299.07,59.991,1461982503,"274151322000083","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,656364.1,656364.1,22262,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982532,448325.00
04/29/2016 22:15,2,0.000,ALERT,211.70,299.37,59.991,1461982503,"274151322000076","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,698422.4,698422.4,22257,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982534,448326.00
04/29/2016 22:15,2,0.000,ALERT,211.70,302.68,59.991,1461982503,"201051344000868","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,378532.9,378532.9,28511,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982536,448327.00
04/29/2016 22:15,2,0.000,ALERT,211.03,299.67,59.986,1461982503,"274151322000095","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,691339.0,691339.0,22161,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982538,448328.00
04/29/2016 22:15,2,0.000,ALERT,211.70,301.77,59.996,1461982503,"201051344000988","219011344069620",0.00,7.30,0,295.76,302.98,0.0,0.0,0.000,375879.7,375879.7,28803,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982539,448329.00
04/29/2016 22:15,2,0.000,ALERT,211.48,299.67,60.018,1461982503,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,389581.8,389581.8,33320,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982541,448330.00
04/29/2016 22:15,2,0.000,ALERT,211.48,301.77,59.959,1461982503,"201051344000458","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,386553.5,386553.5,28724,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982543,448331.00
04/29/2016 22:15,2,0.000,ALERT,212.38,302.07,59.991,1461982503,"201051344000853","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,385005.6,385005.6,28320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982545,448332.00
04/29/2016 22:15,2,0.000,ALERT,212.16,300.57,59.991,1461982503,"201051344000685","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,391516.4,391516.4,33150,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982547,448333.00
04/29/2016 22:15,2,0.000,ALERT,211.93,299.67,59.996,1461982503,"201051344000917","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,388503.9,388503.9,33154,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982548,448334.00
04/29/2016 22:15,2,0.000,ALERT,212.16,300.87,59.991,1461982503,"201051344001145","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,393691.5,393691.5,33011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982550,448335.00
04/29/2016 22:15,2,0.000,ALERT,211.93,299.67,60.028,1461982503,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,385737.5,385737.5,33376,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982552,448336.00
04/29/2016 22:15,2,0.000,ALERT,210.80,299.07,59.991,1461982503,"274151322000088","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,635231.1,635231.1,21940,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982554,448337.00
04/29/2016 22:15,2,0.000,ALERT,211.93,298.17,59.991,1461982503,"274151322000068","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,532191.6,532191.6,23351,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982556,448338.00
04/29/2016 22:15,2,0.000,ALERT,211.48,300.27,59.986,1461982503,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,381991.5,381991.5,33329,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982557,448339.00
04/29/2016 22:15,2,0.000,ALERT,211.48,302.07,59.996,1461982503,"201051344000594","219011344069620",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,389920.7,389920.7,28764,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982559,448340.00
04/29/2016 22:15,2,0.000,ALERT,211.93,299.97,60.023,1461982503,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,388656.4,388656.4,33329,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982561,448341.00
04/29/2016 22:15,2,0.000,ALERT,210.80,299.37,59.991,1461982503,"274151322000054","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,649112.7,649112.7,21967,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982563,448342.00
04/29/2016 22:15,2,0.000,ALERT,211.93,301.77,59.996,1461982503,"201051344000867","219011344069620",0.00,7.70,0,297.87,303.58,0.0,0.0,0.000,377853.6,377853.6,28769,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982565,448343.00
04/29/2016 22:15,2,0.000,ALERT,211.93,300.57,59.991,1461982503,"201051344001093","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,387452.0,387452.0,33202,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982567,448344.00
04/29/2016 22:15,2,0.000,ALERT,211.70,301.77,59.996,1461982503,"201051344000900","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,393268.1,393268.1,28150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982568,448345.00
04/29/2016 22:15,2,0.000,ALERT,211.93,301.77,60.028,1461982503,"201051344000648","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,385747.2,385747.2,28458,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982570,448346.00
04/29/2016 22:15,2,0.000,ALERT,211.93,302.68,59.991,1461982503,"201051344000569","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,394533.5,394533.5,28089,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982572,448347.00
04/29/2016 22:15,2,0.000,ALERT,211.93,302.07,60.007,1461982503,"201051344000983","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,386141.4,386141.4,28556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982574,448348.00
04/29/2016 22:15,2,0.000,ALERT,211.70,301.47,60.002,1461982503,"201051344001158","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,380807.7,380807.7,28820,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461982576,448349.00
04/29/2016 22:15,2,0.000,ALERT,212.38,302.37,59.996,1461982503,"201051344000576","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,387647.3,387647.3,28232,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982578,448350.00
04/29/2016 22:15,2,0.000,ALERT,211.25,298.17,59.991,1461982503,"274151322000087","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,623130.4,623130.4,22047,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461982580,448351.00
04/29/2016 22:30,2,0.000,ALERT,212.61,300.87,59.970,1461983403,"201051344000645","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,387268.4,387268.4,28374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983406,448352.00
04/29/2016 22:30,2,0.000,ALERT,211.93,299.97,60.007,1461983403,"274151322000085","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,651609.4,651609.4,21982,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983407,448353.00
04/29/2016 22:30,2,0.000,ALERT,212.61,300.57,60.039,1461983403,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,378189.1,378189.1,28841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983409,448354.00
04/29/2016 22:30,2,0.000,ALERT,212.16,300.57,60.002,1461983403,"201051344000469","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,379469.1,379469.1,28784,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983411,448355.00
04/29/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1461983403,"201051344000646","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,383583.4,383583.4,33343,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461983413,448356.00
04/29/2016 22:30,2,0.000,ALERT,211.48,299.67,59.996,1461983403,"274151322000052","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,662257.7,662257.7,22200,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983414,448357.00
04/29/2016 22:30,2,0.000,ALERT,212.61,301.17,60.039,1461983403,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,389702.0,389702.0,33345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983416,448358.00
04/29/2016 22:30,2,0.000,ALERT,212.38,301.17,60.007,1461983403,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,387315.6,387315.6,33139,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983418,448359.00
04/29/2016 22:30,2,0.000,ALERT,212.83,301.47,60.012,1461983403,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,380893.4,380893.4,33313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983420,448360.00
04/29/2016 22:30,2,0.000,ALERT,211.93,300.57,60.028,1461983403,"201051344000955","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,392676.3,392676.3,33254,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983422,448361.00
04/29/2016 22:30,2,0.000,ALERT,211.48,299.07,60.012,1461983403,"274151322000094","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,532399.3,532399.3,23147,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983424,448362.00
04/29/2016 22:30,2,0.000,ALERT,212.16,301.47,59.996,1461983403,"201051344000579","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,393134.3,393134.3,8858,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983426,448363.00
04/29/2016 22:30,2,0.000,ALERT,212.16,301.17,60.018,1461983403,"201051344000890","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,389833.2,389833.2,33276,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983427,448364.00
04/29/2016 22:30,2,0.000,ALERT,212.38,300.57,60.012,1461983403,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,391991.4,391991.4,33281,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983429,448365.00
04/29/2016 22:30,2,0.000,ALERT,212.61,300.57,59.965,1461983403,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,384980.9,384980.9,33435,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983431,448366.00
04/29/2016 22:30,2,0.000,ALERT,211.70,299.37,60.002,1461983403,"274151322000083","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,656364.1,656364.1,22264,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983433,448367.00
04/29/2016 22:30,2,0.000,ALERT,211.93,299.37,60.002,1461983403,"274151322000076","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,698422.4,698422.4,22259,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983435,448368.00
04/29/2016 22:30,2,0.000,ALERT,211.93,301.17,60.002,1461983403,"201051344000868","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,378532.9,378532.9,28513,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983436,448369.00
04/29/2016 22:30,2,0.000,ALERT,211.48,300.27,60.002,1461983403,"274151322000095","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,691339.0,691339.0,22163,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983438,448370.00
04/29/2016 22:30,2,0.000,ALERT,211.70,300.57,60.034,1461983403,"201051344000988","219011344069620",0.00,7.00,0,296.66,303.28,0.0,0.0,0.000,375879.7,375879.7,28805,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461983440,448371.00
04/29/2016 22:30,2,0.000,ALERT,212.16,300.27,60.002,1461983403,"201051344001025","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,389581.8,389581.8,33322,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983442,448372.00
04/29/2016 22:30,2,0.000,ALERT,211.93,301.17,60.007,1461983403,"201051344000458","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,386553.5,386553.5,28726,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983444,448373.00
04/29/2016 22:30,2,0.000,ALERT,212.61,300.87,60.044,1461983403,"201051344000853","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,385005.6,385005.6,28322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461983445,448374.00
04/29/2016 22:30,2,0.000,ALERT,212.83,301.17,60.012,1461983403,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,391516.4,391516.4,33152,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983447,448375.00
04/29/2016 22:30,2,0.000,ALERT,212.61,300.57,60.007,1461983403,"201051344000917","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,388503.9,388503.9,33156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983449,448376.00
04/29/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1461983403,"201051344001145","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,393691.5,393691.5,33013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983451,448377.00
04/29/2016 22:30,2,0.000,ALERT,212.38,300.27,60.039,1461983403,"201051344000651","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,385737.5,385737.5,33378,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983453,448378.00
04/29/2016 22:30,2,0.000,ALERT,211.48,299.97,60.002,1461983403,"274151322000088","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,635231.1,635231.1,21942,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461983455,448379.00
04/29/2016 22:30,2,0.000,ALERT,212.38,299.37,60.023,1461983403,"274151322000068","219011344069620",0.00,9.00,0,296.96,300.27,0.0,0.0,0.000,532191.6,532191.6,23353,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983457,448380.00
04/29/2016 22:30,2,0.000,ALERT,212.16,300.87,60.028,1461983403,"201051344001135","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,381991.5,381991.5,33331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983458,448381.00
04/29/2016 22:30,2,0.000,ALERT,211.70,301.47,60.007,1461983403,"201051344000594","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,389920.7,389920.7,28766,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983460,448382.00
04/29/2016 22:30,2,0.000,ALERT,212.61,300.87,60.049,1461983403,"201051344001203","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,388656.4,388656.4,33331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983462,448383.00
04/29/2016 22:30,2,0.000,ALERT,211.48,299.67,60.007,1461983403,"274151322000054","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,649112.7,649112.7,21969,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983464,448384.00
04/29/2016 22:30,2,0.000,ALERT,212.16,300.57,60.007,1461983403,"201051344000867","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,377853.6,377853.6,28771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983466,448385.00
04/29/2016 22:30,2,0.000,ALERT,212.38,300.87,60.012,1461983403,"201051344001093","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,387452.0,387452.0,33204,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461983467,448386.00
04/29/2016 22:30,2,0.000,ALERT,211.93,300.87,60.007,1461983403,"201051344000900","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,393268.1,393268.1,28152,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983469,448387.00
04/29/2016 22:30,2,0.000,ALERT,212.38,300.27,60.012,1461983403,"201051344000648","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,385747.2,385747.2,28460,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983471,448388.00
04/29/2016 22:30,2,0.000,ALERT,212.16,301.47,60.012,1461983403,"201051344000569","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,394533.5,394533.5,28091,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983473,448389.00
04/29/2016 22:30,2,0.000,ALERT,211.93,301.17,59.981,1461983403,"201051344000983","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,386141.4,386141.4,28558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983475,448390.00
04/29/2016 22:30,2,0.000,ALERT,212.16,300.87,60.012,1461983403,"201051344001158","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,380807.7,380807.7,28822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461983476,448391.00
04/29/2016 22:30,2,0.000,ALERT,212.61,301.47,60.034,1461983403,"201051344000576","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,387647.3,387647.3,28234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461983478,448392.00
04/29/2016 22:30,2,0.000,ALERT,211.70,298.77,60.018,1461983403,"274151322000087","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,623130.4,623130.4,22049,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461983480,448393.00
04/29/2016 22:45,2,0.000,ALERT,212.61,301.47,60.012,1461984303,"201051344000645","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,387268.4,387268.4,28376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984305,448394.00
04/29/2016 22:45,2,0.000,ALERT,211.93,300.27,60.034,1461984303,"274151322000085","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,651609.4,651609.4,21984,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984307,448395.00
04/29/2016 22:45,2,0.000,ALERT,212.38,300.57,60.012,1461984303,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,378189.1,378189.1,28843,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984309,448396.00
04/29/2016 22:45,2,0.000,ALERT,212.16,301.17,60.034,1461984303,"201051344000469","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,379469.1,379469.1,28786,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984311,448397.00
04/29/2016 22:45,2,0.000,ALERT,212.38,301.47,60.012,1461984303,"201051344000646","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,383583.4,383583.4,33345,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984313,448398.00
04/29/2016 22:45,2,0.000,ALERT,211.48,300.87,60.007,1461984303,"274151322000052","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,662257.7,662257.7,22202,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984315,448399.00
04/29/2016 22:45,2,0.000,ALERT,212.83,301.77,60.012,1461984303,"201051344000585","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,389702.0,389702.0,33347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984316,448400.00
04/29/2016 22:45,2,0.000,ALERT,212.61,301.77,60.007,1461984303,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,387315.6,387315.6,33141,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984318,448401.00
04/29/2016 22:45,2,0.000,ALERT,213.06,302.68,60.007,1461984303,"201051344000582","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,380893.4,380893.4,33315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984320,448402.00
04/29/2016 22:45,2,0.000,ALERT,212.16,301.47,59.991,1461984303,"201051344000955","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,392676.3,392676.3,33256,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984322,448403.00
04/29/2016 22:45,2,0.000,ALERT,211.70,299.67,60.012,1461984303,"274151322000094","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,532399.3,532399.3,23149,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984324,448404.00
04/29/2016 22:45,2,0.000,ALERT,212.16,301.77,59.981,1461984303,"201051344000579","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,393134.3,393134.3,8860,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984325,448405.00
04/29/2016 22:45,2,0.000,ALERT,212.38,302.07,60.039,1461984303,"201051344000890","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,389833.2,389833.2,33278,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984327,448406.00
04/29/2016 22:45,2,0.000,ALERT,212.61,301.47,60.002,1461984303,"201051344000438","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,391991.4,391991.4,33283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984329,448407.00
04/29/2016 22:45,2,0.000,ALERT,212.83,300.87,60.007,1461984303,"201051344000417","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,384980.9,384980.9,33437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984331,448408.00
04/29/2016 22:45,2,0.000,ALERT,211.70,300.87,60.012,1461984303,"274151322000083","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,656364.1,656364.1,22266,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984333,448409.00
04/29/2016 22:45,2,0.000,ALERT,212.16,299.97,59.991,1461984303,"274151322000076","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,698422.4,698422.4,22261,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984334,448410.00
04/29/2016 22:45,2,0.000,ALERT,212.16,301.77,60.007,1461984303,"201051344000868","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,378532.9,378532.9,28515,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984336,448411.00
04/29/2016 22:45,2,0.000,ALERT,211.48,300.87,60.007,1461984303,"274151322000095","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,691339.0,691339.0,22165,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984338,448412.00
04/29/2016 22:45,2,0.000,ALERT,212.16,301.17,60.012,1461984303,"201051344000988","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,375879.7,375879.7,28807,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984340,448413.00
04/29/2016 22:45,2,0.000,ALERT,212.38,300.87,60.039,1461984303,"201051344001025","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,389581.8,389581.8,33324,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984342,448414.00
04/29/2016 22:45,2,0.000,ALERT,212.16,301.47,60.018,1461984303,"201051344000458","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,386553.5,386553.5,28728,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984344,448415.00
04/29/2016 22:45,2,0.000,ALERT,212.83,301.17,59.965,1461984303,"201051344000853","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,385005.6,385005.6,28324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984345,448416.00
04/29/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1461984303,"201051344000685","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,391516.4,391516.4,33154,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984347,448417.00
04/29/2016 22:45,2,0.000,ALERT,212.83,300.87,60.028,1461984303,"201051344000917","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,388503.9,388503.9,33158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984349,448418.00
04/29/2016 22:45,2,0.000,ALERT,212.83,301.77,60.007,1461984303,"201051344001145","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,393691.5,393691.5,33015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984351,448419.00
04/29/2016 22:45,2,0.000,ALERT,212.61,300.87,59.996,1461984303,"201051344000651","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,385737.5,385737.5,33380,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984353,448420.00
04/29/2016 22:45,2,0.000,ALERT,211.48,300.57,60.007,1461984303,"274151322000088","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,635231.1,635231.1,21944,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984354,448421.00
04/29/2016 22:45,2,0.000,ALERT,212.38,299.67,59.991,1461984303,"274151322000068","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,532191.6,532191.6,23355,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984356,448422.00
04/29/2016 22:45,2,0.000,ALERT,212.16,301.47,60.039,1461984303,"201051344001135","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,381991.5,381991.5,33333,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984358,448423.00
04/29/2016 22:45,2,0.000,ALERT,211.93,302.07,60.023,1461984303,"201051344000594","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,389920.7,389920.7,28768,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984360,448424.00
04/29/2016 22:45,2,0.000,ALERT,212.61,301.17,59.996,1461984303,"201051344001203","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,388656.4,388656.4,33333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984361,448425.00
04/29/2016 22:45,2,0.000,ALERT,211.48,300.87,60.002,1461984303,"274151322000054","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,649112.7,649112.7,21971,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984363,448426.00
04/29/2016 22:45,2,0.000,ALERT,212.61,300.87,60.007,1461984303,"201051344000867","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,377853.6,377853.6,28773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984365,448427.00
04/29/2016 22:45,2,0.000,ALERT,212.61,301.47,60.018,1461984303,"201051344001093","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,387452.0,387452.0,33206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984367,448428.00
04/29/2016 22:45,2,0.000,ALERT,212.16,301.77,60.039,1461984303,"201051344000900","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,393268.1,393268.1,28154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984369,448429.00
04/29/2016 22:45,2,0.000,ALERT,212.61,300.87,60.012,1461984303,"201051344000648","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,385747.2,385747.2,28462,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984370,448430.00
04/29/2016 22:45,2,0.000,ALERT,212.38,302.37,60.007,1461984303,"201051344000569","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,394533.5,394533.5,28093,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984373,448431.00
04/29/2016 22:45,2,0.000,ALERT,212.38,301.77,60.007,1461984303,"201051344000983","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,386141.4,386141.4,28560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984375,448432.00
04/29/2016 22:45,2,0.000,ALERT,212.61,301.47,60.007,1461984303,"201051344001158","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,380807.7,380807.7,28824,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984376,448433.00
04/29/2016 22:45,2,0.000,ALERT,213.06,302.37,60.012,1461984303,"201051344000576","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,387647.3,387647.3,28236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461984378,448434.00
04/29/2016 22:45,2,0.000,ALERT,211.93,299.67,60.007,1461984303,"274151322000087","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,623130.4,623130.4,22051,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461984380,448435.00
04/29/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1461985203,"201051344000645","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,387268.4,387268.4,28378,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985205,448436.00
04/29/2016 23:00,2,0.000,ALERT,212.38,300.87,59.996,1461985203,"274151322000085","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,651609.4,651609.4,21986,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461985206,448437.00
04/29/2016 23:00,2,0.000,ALERT,213.51,302.07,59.996,1461985203,"201051344000633","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,378189.1,378189.1,28845,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461985208,448438.00
04/29/2016 23:00,2,0.000,ALERT,213.06,302.37,59.996,1461985203,"201051344000469","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,379469.1,379469.1,28788,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985210,448439.00
04/29/2016 23:00,2,0.000,ALERT,212.83,302.37,60.002,1461985203,"201051344000646","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,383583.4,383583.4,33347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985212,448440.00
04/29/2016 23:00,2,0.000,ALERT,211.93,301.77,59.959,1461985203,"274151322000052","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,662257.7,662257.7,22204,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985214,448441.00
04/29/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1461985203,"201051344000585","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,389702.0,389702.0,33349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985216,448442.00
04/29/2016 23:00,2,0.000,ALERT,213.06,302.68,60.007,1461985203,"201051344001230","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,387315.6,387315.6,33143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985217,448443.00
04/29/2016 23:00,2,0.000,ALERT,213.74,303.28,60.007,1461985203,"201051344000582","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,380893.4,380893.4,33317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985219,448444.00
04/29/2016 23:00,2,0.000,ALERT,212.16,300.57,60.007,1461985203,"274151322000094","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,532399.3,532399.3,23151,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985222,448445.00
04/29/2016 23:00,2,0.000,ALERT,212.83,302.98,60.023,1461985203,"201051344000579","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,393134.3,393134.3,8862,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985224,448446.00
