ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2016 23:00,2,0.000,ALERT,213.06,302.98,60.018,1461985203,"201051344000890","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,389833.2,389833.2,33280,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985226,448447.00
04/29/2016 23:00,2,0.000,ALERT,213.29,302.37,60.018,1461985203,"201051344000438","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,391991.4,391991.4,33285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985227,448448.00
04/29/2016 23:00,2,0.000,ALERT,213.29,302.07,60.007,1461985203,"201051344000417","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,384980.9,384980.9,33439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985229,448449.00
04/29/2016 23:00,2,0.000,ALERT,212.16,301.77,59.970,1461985203,"274151322000083","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,656364.1,656364.1,22268,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985231,448450.00
04/29/2016 23:00,2,0.000,ALERT,212.83,300.87,60.018,1461985203,"274151322000076","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,698422.4,698422.4,22263,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985233,448451.00
04/29/2016 23:00,2,0.000,ALERT,212.83,302.98,60.034,1461985203,"201051344000868","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,378532.9,378532.9,28517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985235,448452.00
04/29/2016 23:00,2,0.000,ALERT,211.93,301.77,60.002,1461985203,"274151322000095","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,691339.0,691339.0,22167,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985237,448453.00
04/29/2016 23:00,2,0.000,ALERT,212.61,302.07,60.034,1461985203,"201051344000988","219011344069620",0.00,7.00,0,296.96,303.28,0.0,0.0,0.000,375879.7,375879.7,28809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985239,448454.00
04/29/2016 23:00,2,0.000,ALERT,213.06,301.77,60.018,1461985203,"201051344001025","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,389581.8,389581.8,33326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985240,448455.00
04/29/2016 23:00,2,0.000,ALERT,212.83,302.37,60.018,1461985203,"201051344000458","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,386553.5,386553.5,28730,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461985242,448456.00
04/29/2016 23:00,2,0.000,ALERT,213.29,302.07,60.007,1461985203,"201051344000853","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,385005.6,385005.6,28326,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985244,448457.00
04/29/2016 23:00,2,0.000,ALERT,213.51,302.68,60.012,1461985203,"201051344000685","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,391516.4,391516.4,33156,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461985246,448458.00
04/29/2016 23:00,2,0.000,ALERT,213.29,302.07,60.039,1461985203,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,388503.9,388503.9,33160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985248,448459.00
04/29/2016 23:00,2,0.000,ALERT,213.51,302.37,60.012,1461985203,"201051344001145","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,393691.5,393691.5,33017,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985250,448460.00
04/29/2016 23:00,2,0.000,ALERT,213.29,301.77,59.996,1461985203,"201051344000651","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,385737.5,385737.5,33382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985252,448461.00
04/29/2016 23:00,2,0.000,ALERT,211.70,301.17,60.002,1461985203,"274151322000088","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,635231.1,635231.1,21946,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985254,448462.00
04/29/2016 23:00,2,0.000,ALERT,212.83,299.97,59.991,1461985203,"274151322000068","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,532191.6,532191.6,23357,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985255,448463.00
04/29/2016 23:00,2,0.000,ALERT,212.83,302.37,59.959,1461985203,"201051344001135","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,381991.5,381991.5,33335,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985257,448464.00
04/29/2016 23:00,2,0.000,ALERT,212.61,302.68,60.039,1461985203,"201051344000594","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,389920.7,389920.7,28770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461985259,448465.00
04/29/2016 23:00,2,0.000,ALERT,213.29,302.07,60.002,1461985203,"201051344001203","219011344069620",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,388656.4,388656.4,33335,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985261,448466.00
04/29/2016 23:00,2,0.000,ALERT,211.93,301.47,60.012,1461985203,"274151322000054","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,649112.7,649112.7,21973,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461985262,448467.00
04/29/2016 23:00,2,0.000,ALERT,213.06,301.77,60.028,1461985203,"201051344000867","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,377853.6,377853.6,28775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461985264,448468.00
04/29/2016 23:00,2,0.000,ALERT,213.06,302.07,60.034,1461985203,"201051344001093","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,387452.0,387452.0,33208,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985266,448469.00
04/29/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1461985203,"201051344000900","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,393268.1,393268.1,28156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985268,448470.00
04/29/2016 23:00,2,0.000,ALERT,213.06,301.47,59.991,1461985203,"201051344000648","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,385747.2,385747.2,28464,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985270,448471.00
04/29/2016 23:00,2,0.000,ALERT,212.83,302.98,60.002,1461985203,"201051344000569","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,394533.5,394533.5,28095,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985271,448472.00
04/29/2016 23:00,2,0.000,ALERT,212.61,302.37,59.986,1461985203,"201051344000983","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,386141.4,386141.4,28562,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985273,448473.00
04/29/2016 23:00,2,0.000,ALERT,212.83,302.07,60.002,1461985203,"201051344001158","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,380807.7,380807.7,28826,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985275,448474.00
04/29/2016 23:00,2,0.000,ALERT,213.29,302.68,59.981,1461985203,"201051344000576","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,387647.3,387647.3,28238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461985277,448475.00
04/29/2016 23:00,2,0.000,ALERT,212.16,300.87,59.981,1461985203,"274151322000087","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,623130.4,623130.4,22053,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985279,448476.00
04/29/2016 23:00,2,0.000,ALERT,212.83,302.37,59.944,1461985203,"201051344000955","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,392676.3,392676.3,33258,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461985280,448477.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.37,59.959,1461986104,"201051344000645","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,387268.4,387268.4,28380,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986106,448478.00
04/29/2016 23:15,2,0.000,ALERT,212.16,301.17,59.959,1461986104,"274151322000085","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,651609.4,651609.4,21988,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986107,448479.00
04/29/2016 23:15,2,0.000,ALERT,213.29,301.77,59.986,1461986104,"201051344000633","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,378189.1,378189.1,28847,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986109,448480.00
04/29/2016 23:15,2,0.000,ALERT,212.61,301.77,60.002,1461986104,"201051344000469","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,379469.1,379469.1,28790,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986111,448481.00
04/29/2016 23:15,2,0.000,ALERT,212.83,302.68,59.954,1461986104,"201051344000646","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,383583.4,383583.4,33349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986113,448482.00
04/29/2016 23:15,2,0.000,ALERT,211.93,301.47,59.959,1461986104,"274151322000052","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,662257.7,662257.7,22206,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461986115,448483.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.98,59.922,1461986104,"201051344000585","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,389702.0,389702.0,33351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461986116,448484.00
04/29/2016 23:15,2,0.000,ALERT,213.06,302.98,59.912,1461986104,"201051344001230","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,387315.6,387315.6,33145,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986118,448485.00
04/29/2016 23:15,2,0.000,ALERT,213.51,303.58,59.965,1461986104,"201051344000582","219011344069620",0.00,6.30,0,301.47,304.48,0.0,0.0,0.000,380893.4,380893.4,33319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986120,448486.00
04/29/2016 23:15,2,0.000,ALERT,212.83,302.68,59.959,1461986104,"201051344000955","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,392676.3,392676.3,33260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461986122,448487.00
04/29/2016 23:15,2,0.000,ALERT,212.16,300.87,59.949,1461986104,"274151322000094","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,532399.3,532399.3,23153,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986124,448488.00
04/29/2016 23:15,2,0.000,ALERT,212.61,302.68,59.986,1461986104,"201051344000579","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,393134.3,393134.3,8864,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986125,448489.00
04/29/2016 23:15,2,0.000,ALERT,213.06,302.98,59.954,1461986104,"201051344000890","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,389833.2,389833.2,33282,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986127,448490.00
04/29/2016 23:15,2,0.000,ALERT,213.06,302.68,59.959,1461986104,"201051344000438","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,391991.4,391991.4,33287,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986129,448491.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.07,59.954,1461986104,"201051344000417","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,384980.9,384980.9,33441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986131,448492.00
04/29/2016 23:15,2,0.000,ALERT,212.16,301.77,59.965,1461986104,"274151322000083","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,656364.1,656364.1,22270,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986133,448493.00
04/29/2016 23:15,2,0.000,ALERT,212.61,302.07,59.944,1461986104,"274151322000076","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,698422.4,698422.4,22265,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461986134,448494.00
04/29/2016 23:15,2,0.000,ALERT,212.61,302.98,59.954,1461986104,"201051344000868","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,378532.9,378532.9,28519,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986136,448495.00
04/29/2016 23:15,2,0.000,ALERT,212.16,302.68,59.944,1461986104,"274151322000095","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,691339.0,691339.0,22169,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986138,448496.00
04/29/2016 23:15,2,0.000,ALERT,212.61,302.07,59.965,1461986104,"201051344000988","219011344069620",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,375879.7,375879.7,28811,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986140,448497.00
04/29/2016 23:15,2,0.000,ALERT,213.06,302.07,59.944,1461986104,"201051344001025","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,389581.8,389581.8,33328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986142,448498.00
04/29/2016 23:15,2,0.000,ALERT,212.61,302.37,59.965,1461986104,"201051344000458","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,386553.5,386553.5,28732,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461986143,448499.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.07,59.975,1461986104,"201051344000853","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,385005.6,385005.6,28328,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986145,448500.00
04/29/2016 23:15,2,0.000,ALERT,213.51,302.68,59.922,1461986104,"201051344000685","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,391516.4,391516.4,33158,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986147,448501.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.07,59.965,1461986104,"201051344000917","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,388503.9,388503.9,33162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986149,448502.00
04/29/2016 23:15,2,0.000,ALERT,213.51,302.68,60.012,1461986104,"201051344001145","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,393691.5,393691.5,33019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986151,448503.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.07,59.975,1461986104,"201051344000651","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,385737.5,385737.5,33384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986152,448504.00
04/29/2016 23:15,2,0.000,ALERT,211.70,301.77,59.970,1461986104,"274151322000088","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,635231.1,635231.1,21948,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986154,448505.00
04/29/2016 23:15,2,0.000,ALERT,212.83,300.27,59.975,1461986104,"274151322000068","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,532191.6,532191.6,23359,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986156,448506.00
04/29/2016 23:15,2,0.000,ALERT,212.83,302.68,59.981,1461986104,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,381991.5,381991.5,33337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986158,448507.00
04/29/2016 23:15,2,0.000,ALERT,212.38,302.98,59.981,1461986104,"201051344000594","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,389920.7,389920.7,28772,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986160,448508.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.37,59.991,1461986104,"201051344001203","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,388656.4,388656.4,33337,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986161,448509.00
04/29/2016 23:15,2,0.000,ALERT,212.16,301.17,59.991,1461986104,"274151322000054","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,649112.7,649112.7,21975,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986163,448510.00
04/29/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1461986104,"201051344000867","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,377853.6,377853.6,28777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986165,448511.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.68,59.991,1461986104,"201051344001093","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,387452.0,387452.0,33210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986167,448512.00
04/29/2016 23:15,2,0.000,ALERT,212.61,302.37,60.028,1461986104,"201051344000900","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,393268.1,393268.1,28158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986169,448513.00
04/29/2016 23:15,2,0.000,ALERT,213.06,301.47,60.002,1461986104,"201051344000648","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,385747.2,385747.2,28466,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986170,448514.00
04/29/2016 23:15,2,0.000,ALERT,212.83,302.98,59.996,1461986104,"201051344000569","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,394533.5,394533.5,28097,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986172,448515.00
04/29/2016 23:15,2,0.000,ALERT,212.83,302.37,59.996,1461986104,"201051344000983","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,386141.4,386141.4,28564,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986174,448516.00
04/29/2016 23:15,2,0.000,ALERT,212.83,302.07,60.002,1461986104,"201051344001158","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,380807.7,380807.7,28828,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986176,448517.00
04/29/2016 23:15,2,0.000,ALERT,213.29,302.98,59.996,1461986104,"201051344000576","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,387647.3,387647.3,28240,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461986178,448518.00
04/29/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1461986104,"274151322000087","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,623130.4,623130.4,22055,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461986179,448519.00
04/29/2016 23:30,2,0.000,ALERT,213.29,302.37,60.002,1461987003,"201051344000645","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,387268.4,387268.4,28382,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987005,448520.00
04/29/2016 23:30,2,0.000,ALERT,212.61,301.47,59.991,1461987003,"274151322000085","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,651609.4,651609.4,21990,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987007,448521.00
04/29/2016 23:30,2,0.000,ALERT,213.51,302.37,60.034,1461987003,"201051344000633","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,378189.1,378189.1,28849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987008,448522.00
04/29/2016 23:30,2,0.000,ALERT,212.83,302.37,59.996,1461987003,"201051344000469","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,379469.1,379469.1,28792,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987010,448523.00
04/29/2016 23:30,2,0.000,ALERT,212.83,303.28,59.996,1461987003,"201051344000646","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,383583.4,383583.4,33351,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987012,448524.00
04/29/2016 23:30,2,0.000,ALERT,212.38,302.07,60.007,1461987003,"274151322000052","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,662257.7,662257.7,22208,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987014,448525.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.98,60.007,1461987003,"201051344000585","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,389702.0,389702.0,33353,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987016,448526.00
04/29/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1461987003,"201051344001230","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,387315.6,387315.6,33147,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987018,448527.00
04/29/2016 23:30,2,0.000,ALERT,213.74,303.88,59.996,1461987003,"201051344000582","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,380893.4,380893.4,33321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987020,448528.00
04/29/2016 23:30,2,0.000,ALERT,212.83,302.98,60.012,1461987003,"201051344000955","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,392676.3,392676.3,33262,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987022,448529.00
04/29/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1461987003,"274151322000094","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,532399.3,532399.3,23155,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987024,448530.00
04/29/2016 23:30,2,0.000,ALERT,212.83,303.28,60.007,1461987003,"201051344000579","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,393134.3,393134.3,8866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987025,448531.00
04/29/2016 23:30,2,0.000,ALERT,212.83,303.58,60.002,1461987003,"201051344000890","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,389833.2,389833.2,33284,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987027,448532.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.98,60.044,1461987003,"201051344000438","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,391991.4,391991.4,33289,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987029,448533.00
04/29/2016 23:30,2,0.000,ALERT,213.29,302.68,60.039,1461987003,"201051344000417","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,384980.9,384980.9,33443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987031,448534.00
04/29/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1461987003,"274151322000083","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,656364.1,656364.1,22272,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987032,448535.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1461987003,"274151322000076","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,698422.4,698422.4,22267,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987034,448536.00
04/29/2016 23:30,2,0.000,ALERT,213.06,303.58,60.002,1461987003,"201051344000868","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,378532.9,378532.9,28521,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987036,448537.00
04/29/2016 23:30,2,0.000,ALERT,212.61,302.98,59.996,1461987003,"274151322000095","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,691339.0,691339.0,22171,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987038,448538.00
04/29/2016 23:30,2,0.000,ALERT,212.83,302.68,59.981,1461987003,"201051344000988","219011344069620",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,375879.7,375879.7,28813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987040,448539.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.37,60.002,1461987003,"201051344001025","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,389581.8,389581.8,33330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987041,448540.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.68,60.002,1461987003,"201051344000458","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,386553.5,386553.5,28734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987043,448541.00
04/29/2016 23:30,2,0.000,ALERT,213.51,302.68,60.002,1461987003,"201051344000853","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,385005.6,385005.6,28330,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987045,448542.00
04/29/2016 23:30,2,0.000,ALERT,213.29,302.68,60.007,1461987003,"201051344000685","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,391516.4,391516.4,33160,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987047,448543.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.07,60.007,1461987003,"201051344000917","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,388503.9,388503.9,33164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987049,448544.00
04/29/2016 23:30,2,0.000,ALERT,213.29,303.28,60.012,1461987003,"201051344001145","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,393691.5,393691.5,33021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987051,448545.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.07,60.007,1461987003,"201051344000651","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,385737.5,385737.5,33386,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987052,448546.00
04/29/2016 23:30,2,0.000,ALERT,212.16,302.07,60.002,1461987003,"274151322000088","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,635231.1,635231.1,21950,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987054,448547.00
04/29/2016 23:30,2,0.000,ALERT,213.06,301.17,60.002,1461987003,"274151322000068","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,532191.6,532191.6,23361,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987056,448548.00
04/29/2016 23:30,2,0.000,ALERT,212.61,302.98,59.996,1461987003,"201051344001135","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,381991.5,381991.5,33339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987058,448549.00
04/29/2016 23:30,2,0.000,ALERT,212.83,303.28,60.002,1461987003,"201051344000594","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,389920.7,389920.7,28774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987060,448550.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.68,60.007,1461987003,"201051344001203","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,388656.4,388656.4,33339,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987062,448551.00
04/29/2016 23:30,2,0.000,ALERT,212.38,302.37,60.023,1461987003,"274151322000054","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,649112.7,649112.7,21977,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987064,448552.00
04/29/2016 23:30,2,0.000,ALERT,213.29,302.37,60.002,1461987003,"201051344000867","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,377853.6,377853.6,28779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987065,448553.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.98,60.007,1461987003,"201051344001093","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,387452.0,387452.0,33212,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987067,448554.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.98,60.007,1461987003,"201051344000900","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,393268.1,393268.1,28160,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987069,448555.00
04/29/2016 23:30,2,0.000,ALERT,213.51,302.37,60.039,1461987003,"201051344000648","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,385747.2,385747.2,28468,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987071,448556.00
04/29/2016 23:30,2,0.000,ALERT,213.29,303.28,60.012,1461987003,"201051344000569","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,394533.5,394533.5,28099,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987073,448557.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.98,60.007,1461987003,"201051344000983","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,386141.4,386141.4,28566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987074,448558.00
04/29/2016 23:30,2,0.000,ALERT,213.06,302.68,60.012,1461987003,"201051344001158","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,380807.7,380807.7,28830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987076,448559.00
04/29/2016 23:30,2,0.000,ALERT,213.51,302.98,60.007,1461987003,"201051344000576","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,387647.3,387647.3,28242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987079,448560.00
04/29/2016 23:30,2,0.000,ALERT,212.61,300.87,60.034,1461987003,"274151322000087","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,623130.4,623130.4,22057,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987080,448561.00
04/29/2016 23:45,2,0.000,ALERT,213.96,303.58,59.996,1461987904,"201051344000645","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,387268.4,387268.4,28384,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987906,448562.00
04/29/2016 23:45,2,0.000,ALERT,213.06,302.37,59.991,1461987904,"274151322000085","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,651609.4,651609.4,21992,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987908,448563.00
04/29/2016 23:45,2,0.000,ALERT,214.19,303.58,59.996,1461987904,"201051344000633","219011344069620",0.00,6.00,0,298.77,304.48,0.0,0.0,0.000,378189.1,378189.1,28851,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987910,448564.00
04/29/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1461987904,"201051344000469","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,379469.1,379469.1,28794,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987911,448565.00
04/29/2016 23:45,2,0.000,ALERT,213.74,303.88,59.949,1461987904,"201051344000646","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,383583.4,383583.4,33353,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987913,448566.00
04/29/2016 23:45,2,0.000,ALERT,212.83,302.98,59.981,1461987904,"274151322000052","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,662257.7,662257.7,22210,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987915,448567.00
04/29/2016 23:45,2,0.000,ALERT,213.96,303.88,59.954,1461987904,"201051344000585","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,389702.0,389702.0,33355,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987917,448568.00
04/29/2016 23:45,2,0.000,ALERT,213.96,304.18,59.986,1461987904,"201051344001230","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,387315.6,387315.6,33149,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987919,448569.00
04/29/2016 23:45,2,0.000,ALERT,214.41,304.78,59.996,1461987904,"201051344000582","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,380893.4,380893.4,33323,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987920,448570.00
04/29/2016 23:45,2,0.000,ALERT,213.74,303.88,59.986,1461987904,"201051344000955","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,392676.3,392676.3,33264,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987922,448571.00
04/29/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1461987904,"274151322000094","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,532399.3,532399.3,23157,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987924,448572.00
04/29/2016 23:45,2,0.000,ALERT,213.74,304.48,60.018,1461987904,"201051344000579","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,393134.3,393134.3,8868,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987926,448573.00
04/29/2016 23:45,2,0.000,ALERT,213.74,304.18,59.981,1461987904,"201051344000890","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,389833.2,389833.2,33286,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987928,448574.00
04/29/2016 23:45,2,0.000,ALERT,213.96,303.88,59.986,1461987904,"201051344000438","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,391991.4,391991.4,33291,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987929,448575.00
04/29/2016 23:45,2,0.000,ALERT,214.19,303.28,59.996,1461987904,"201051344000417","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,384980.9,384980.9,33445,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987931,448576.00
04/29/2016 23:45,2,0.000,ALERT,213.06,302.68,59.996,1461987904,"274151322000083","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,656364.1,656364.1,22274,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987933,448577.00
04/29/2016 23:45,2,0.000,ALERT,213.51,302.68,59.986,1461987904,"274151322000076","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,698422.4,698422.4,22269,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987935,448578.00
04/29/2016 23:45,2,0.000,ALERT,213.51,304.48,59.996,1461987904,"201051344000868","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,378532.9,378532.9,28523,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987937,448579.00
04/29/2016 23:45,2,0.000,ALERT,213.06,303.58,60.028,1461987904,"274151322000095","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,691339.0,691339.0,22173,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987939,448580.00
04/29/2016 23:45,2,0.000,ALERT,213.51,303.88,60.034,1461987904,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,375879.7,375879.7,28815,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987940,448581.00
04/29/2016 23:45,2,0.000,ALERT,213.74,303.28,59.996,1461987904,"201051344001025","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,389581.8,389581.8,33332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987942,448582.00
04/29/2016 23:45,2,0.000,ALERT,213.51,303.88,59.991,1461987904,"201051344000458","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,386553.5,386553.5,28736,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987944,448583.00
04/29/2016 23:45,2,0.000,ALERT,214.19,303.88,59.986,1461987904,"201051344000853","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,385005.6,385005.6,28332,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987946,448584.00
04/29/2016 23:45,2,0.000,ALERT,214.41,303.88,59.981,1461987904,"201051344000685","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,391516.4,391516.4,33162,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987948,448585.00
04/29/2016 23:45,2,0.000,ALERT,214.19,303.58,59.959,1461987904,"201051344000917","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,388503.9,388503.9,33166,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987949,448586.00
04/29/2016 23:45,2,0.000,ALERT,214.19,304.18,59.991,1461987904,"201051344001145","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,393691.5,393691.5,33023,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987951,448587.00
04/29/2016 23:45,2,0.000,ALERT,213.96,303.28,59.981,1461987904,"201051344000651","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,385737.5,385737.5,33388,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987953,448588.00
04/29/2016 23:45,2,0.000,ALERT,212.61,302.68,59.986,1461987904,"274151322000088","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,635231.1,635231.1,21952,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987955,448589.00
04/29/2016 23:45,2,0.000,ALERT,213.51,301.77,59.975,1461987904,"274151322000068","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,532191.6,532191.6,23363,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987957,448590.00
04/29/2016 23:45,2,0.000,ALERT,213.74,303.88,59.986,1461987904,"201051344001135","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,381991.5,381991.5,33341,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987959,448591.00
04/29/2016 23:45,2,0.000,ALERT,213.29,304.48,60.028,1461987904,"201051344000594","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,389920.7,389920.7,28776,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987960,448592.00
04/29/2016 23:45,2,0.000,ALERT,213.96,303.58,59.986,1461987904,"201051344001203","219011344069620",0.00,6.00,0,300.87,306.88,0.0,0.0,0.000,388656.4,388656.4,33341,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987962,448593.00
04/29/2016 23:45,2,0.000,ALERT,212.83,303.58,59.981,1461987904,"274151322000054","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,649112.7,649112.7,21979,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987964,448594.00
04/29/2016 23:45,2,0.000,ALERT,213.74,303.58,59.981,1461987904,"201051344000867","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,377853.6,377853.6,28781,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987966,448595.00
04/29/2016 23:45,2,0.000,ALERT,213.96,303.88,59.991,1461987904,"201051344001093","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,387452.0,387452.0,33214,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987968,448596.00
04/29/2016 23:45,2,0.000,ALERT,213.29,303.88,60.018,1461987904,"201051344000900","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,393268.1,393268.1,28162,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987969,448597.00
04/29/2016 23:45,2,0.000,ALERT,213.74,302.98,59.965,1461987904,"201051344000648","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,385747.2,385747.2,28470,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987971,448598.00
04/29/2016 23:45,2,0.000,ALERT,213.74,304.48,59.970,1461987904,"201051344000569","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,394533.5,394533.5,28101,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987973,448599.00
04/29/2016 23:45,2,0.000,ALERT,213.51,303.88,59.975,1461987904,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,386141.4,386141.4,28568,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987975,448600.00
04/29/2016 23:45,2,0.000,ALERT,213.51,303.58,59.996,1461987904,"201051344001158","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,380807.7,380807.7,28832,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461987976,448601.00
04/29/2016 23:45,2,0.000,ALERT,213.96,304.48,59.986,1461987904,"201051344000576","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,387647.3,387647.3,28244,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987978,448602.00
04/29/2016 23:45,2,0.000,ALERT,213.06,301.77,60.002,1461987904,"274151322000087","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,623130.4,623130.4,22059,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461987980,448603.00
